Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,71.957675916,2.46277614577,0.0,35.919547594,2.68041601173,16.0824960704,3.605077589,3.585077589,0.02
 01/01  02:00:00,70.4013201831,2.36924921078,0.0,34.4567187961,2.68041601173,16.0824960704,3.64336157201,3.62336157201,0.02
 01/01  03:00:00,79.2522951151,2.57573113111,0.0,43.1012118078,2.68041601173,16.0824960704,6.26600584362,5.1629674548,1.10303838882
 01/01  04:00:00,71.6465256932,2.36924921078,0.0,35.7019243063,2.68041601173,16.0824960704,4.00191456812,3.98191456812,0.02
 01/01  05:00:00,80.2769909259,2.57573113111,0.0,44.1259076186,2.68041601173,16.0824960704,6.44327689969,5.34022921392,1.10304768577
 01/01  06:00:00,72.6927233449,2.36924921078,0.0,36.748121958,2.68041601173,16.0824960704,4.1052183566,4.0852183566,0.02
 01/01  07:00:00,81.8652797576,2.57573113111,0.0,45.7141964502,2.68041601173,16.0824960704,6.62421747885,5.52122932989,1.10298814895
 01/01  08:00:00,61.4080716914,2.36924921078,0.0,35.3328036378,2.68041601173,16.0824960704,4.19752954925,4.17752954925,0.02
 01/01  09:00:00,52.6645300984,2.57573113111,0.0,31.3174467911,2.68041601173,16.0824960704,6.41899749641,5.31595497068,1.10304252573
 01/01  10:00:00,38.1448696129,1.85480870097,0.0,17.5187087357,2.68041601173,16.0824960704,3.22063056972,3.20063056972,0.02
 01/01  11:00:00,40.2746578045,1.88981045137,0.0,19.6134951769,2.68041601173,16.0824960704,2.39120569924,2.37120569924,0.02
 01/01  12:00:00,33.3528467587,1.51184836109,0.0,13.0696462214,2.68041601173,16.0824960704,1.46788631489,0.364841008523,1.10304530637
 01/01  13:00:00,34.2197908084,1.79640403315,0.0,13.652034599,2.68041601173,16.0824960704,1.18693941384,0.0838087853589,1.10313062849
 01/01  14:00:00,26.7400214844,0.951409851778,0.0,7.01725945642,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  15:00:00,25.1367648906,0.955746269175,0.0,5.40966644525,2.68041601173,16.0824960704,1.10309204664,0.0,1.10309204664
 01/01  16:00:00,23.0998434482,0.76459701534,0.0,3.56389425664,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,41.9836935712,1.64072666945,0.0,9.23494805893,2.68041601173,16.0824960704,1.10303860329,0.0,1.10303860329
 01/01  18:00:00,47.4906356683,1.69866119753,0.0,12.2166222946,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,52.1923716608,1.70299761493,0.0,16.9140218697,2.68041601173,16.0824960704,1.10304751079,0.0,1.10304751079
 01/01  20:00:00,53.2729476077,1.69866119753,0.0,17.998934234,2.68041601173,16.0824960704,0.0646131180744,0.0446131180744,0.02
 01/01  21:00:00,58.1537247765,1.70299761493,0.0,22.8753749854,2.68041601173,16.0824960704,0.623687294792,0.603687294792,0.02
 01/01  22:00:00,57.3940097728,1.69866119753,0.0,22.1199963991,2.68041601173,16.0824960704,1.88100788959,0.777937486679,1.10307040291
 01/01  23:00:00,63.8831801524,1.94306985284,0.0,28.3647581233,2.68041601173,16.0824960704,2.20546432565,2.18546432565,0.02
 01/01  24:00:00,64.1499331045,2.34171183479,0.0,28.2328690935,2.68041601173,16.0824960704,3.12549508339,2.02250774456,1.10298733883
 01/02  01:00:00,69.6677162962,1.7887376999,0.0,28.9427943967,2.68041601173,21.4433280938,3.28093079514,3.26093079514,0.02
 01/02  02:00:00,67.4145232965,2.0416215374,0.0,26.4367175595,2.68041601173,21.4433280938,3.62963397461,2.52655841231,1.1030755623
 01/02  03:00:00,69.1197092468,1.70299761493,0.0,28.4805274322,2.68041601173,21.4433280938,3.47201383987,3.45201383987,0.02
 01/02  04:00:00,65.9698057978,1.69866119753,0.0,25.3349604006,2.68041601173,21.4433280938,3.66856389128,2.56546035471,1.10310353657
 01/02  05:00:00,69.8208261051,1.70299761493,0.0,29.1816442905,2.68041601173,21.4433280938,3.57009940372,3.55009940372,0.02
 01/02  06:00:00,68.41971471,1.69866119753,0.0,25.1044533011,5.36083202345,21.4433280938,3.50019445993,2.39694874435,1.10324571558
 01/02  07:00:00,273.866158769,3.29665356126,0.0,228.952904996,5.36083202345,21.4433280938,1.64876348935,0.545569940762,1.10319354859
 01/02  08:00:00,232.560573672,3.29665356126,0.0,175.556527647,16.0824960704,32.6817896323,47.0788530284,45.9750894347,1.1037635937
 01/02  09:00:00,239.595748634,3.29665356126,0.0,117.639854381,48.2474882111,70.4033123869,44.2211069664,42.0317137394,2.18939322707
 01/02  10:00:00,214.891783787,3.29665356126,0.0,101.284460963,48.2474882111,62.0547409583,40.8358055596,38.6464480346,2.18935752507
 01/02  11:00:00,203.802193804,3.29665356126,0.0,92.1214643857,48.2474882111,60.1281475517,37.1955656513,35.0059781589,2.18958749237
 01/02  12:00:00,196.677901083,3.29665356126,0.0,83.0705782581,48.2474882111,62.0547409583,33.2595522432,29.984276424,3.27527581918
 01/02  13:00:00,197.347910519,3.29665356126,0.0,84.2849362012,48.2474882111,61.5103924513,30.1780871165,26.9009035529,3.27718356355
 01/02  14:00:00,181.253933619,3.29665356126,0.0,66.0411162889,48.2474882111,63.6602354638,23.4293424523,20.1525122355,3.27683021685
 01/02  15:00:00,168.544027077,3.29665356126,0.0,56.8632976591,48.2474882111,60.1281475517,14.3490710197,12.159459835,2.18961118475
 01/02  16:00:00,163.719165918,3.29665356126,0.0,52.0384364995,48.2474882111,60.1281475517,11.4227458901,9.23369386625,2.18905202382
 01/02  17:00:00,179.39784833,3.29665356126,0.0,52.4905621352,48.2474882111,63.0180376616,14.6370390931,11.3620961605,3.27494293254
 01/02  18:00:00,178.084756563,3.29665356126,0.0,59.6550506882,37.5258241642,62.7947880557,18.5830452615,16.3948070358,2.18823822577
 01/02  19:00:00,150.372400472,3.29665356126,0.0,69.4409677457,26.8041601173,36.0181789539,17.5524205996,16.4485233569,1.10389724264
 01/02  20:00:00,150.450260789,3.29665356126,0.0,72.0876192716,26.8041601173,33.4493877451,18.7344509502,17.6308962427,1.10355470746
 01/02  21:00:00,142.884502477,3.29665356126,0.0,80.6043570294,16.0824960704,28.0885557216,12.7896650292,11.6859564855,1.1037085437
 01/02  22:00:00,142.247043751,3.29665356126,0.0,81.2512939081,16.0824960704,26.8041601173,9.63275138327,8.52957162505,1.10317975822
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304216123,0.0,1.10304216123
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304193752,0.0,1.10304193752
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304061562,0.0,1.10304061562
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317817639,0.0,1.10317817639
 01/03  07:00:00,168.531201329,3.29665356126,0.0,123.617947556,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  08:00:00,148.344361311,3.29665356126,0.0,91.3403152861,16.0824960704,32.6817896323,2.4378923149,0.250731496416,2.18716081849
 01/03  09:00:00,173.884364277,3.29665356126,0.0,51.9284700236,48.2474882111,70.4033123869,2.1890793759,0.0,2.1890793759
 01/03  10:00:00,156.674983074,3.29665356126,0.0,43.067660249,48.2474882111,62.0547409583,2.18970564273,0.0,2.18970564273
 01/03  11:00:00,147.029026478,3.29665356126,0.0,35.3482970604,48.2474882111,60.1281475517,2.18960810353,0.0,2.18960810353
 01/03  12:00:00,137.364936572,3.29665356126,1.51215606519,22.2454576823,48.2474882111,62.0547409583,3.27590517915,0.0,3.27590517915
 01/03  13:00:00,141.249450864,3.29665356126,4.74155632963,23.4449202168,48.2474882111,61.5103924513,3.2777109583,0.0,3.2777109583
 01/03  14:00:00,134.766887881,3.30370696993,5.84392202713,13.7030951148,48.2474882111,63.6602354638,3.27642525118,0.0,3.27642525118
 01/03  15:00:00,129.533421323,3.29665356126,3.66462392346,14.1880679813,48.2474882111,60.1281475517,2.18930076612,0.0,2.18930076612
 01/03  16:00:00,127.990471653,3.29665356126,0.125987624598,16.1837546106,48.2474882111,60.1281475517,2.18879517077,0.0,2.18879517077
 01/03  17:00:00,143.249629622,3.29665356126,0.0,18.8096767607,48.2474882111,63.0180376616,3.27493558697,0.0,3.27493558697
 01/03  18:00:00,142.864671598,3.31118011001,0.0,24.4204391743,37.5258241642,62.7947880557,1.10409353127,0.0,1.10409353127
 01/03  19:00:00,115.842875667,3.29665356126,0.0,34.9114429404,26.8041601173,36.0181789539,2.18787486891,0.0,2.18787486891
 01/03  20:00:00,117.950255197,3.29665356126,0.0,39.5876136797,26.8041601173,33.4493877451,1.10357522205,0.0,1.10357522205
 01/03  21:00:00,116.798219205,3.29665356126,0.0,54.5180737576,16.0824960704,28.0885557216,1.10361151673,0.0,1.10361151673
 01/03  22:00:00,116.885236265,3.29665356126,0.0,55.8894864223,16.0824960704,26.8041601173,1.10321055815,0.0,1.10321055815
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303597816,0.0,1.10303597816
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303406509,0.0,1.10303406509
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304344695,0.0,1.10304344695
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321255028,0.0,1.10321255028
 01/04  07:00:00,144.518434947,3.29665356126,0.0,99.6051811749,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  08:00:00,133.874888516,3.29665356126,0.0,76.8708424909,16.0824960704,32.6817896323,19.553234899,18.4494661437,1.10376875531
 01/04  09:00:00,167.63875694,3.29665356126,0.0,45.6828626863,48.2474882111,70.4033123869,19.2051417722,17.0164098028,2.18873196939
 01/04  10:00:00,153.775521979,3.29665356126,0.0,40.1681991544,48.2474882111,62.0547409583,18.9600333333,15.6857093536,3.2743239797
 01/04  11:00:00,148.78898081,3.29665356126,0.0,37.1082513923,48.2474882111,60.1281475517,17.4063629297,15.2166185638,2.18974436587
 01/04  12:00:00,147.914916081,3.29665356126,0.0,34.3075932563,48.2474882111,62.0547409583,15.1035722027,11.8276921321,3.2758800706
 01/04  13:00:00,151.701413906,3.29665356126,0.0,38.6384395885,48.2474882111,61.5103924513,12.5965382757,9.31909828803,3.27743998765
 01/04  14:00:00,146.262336216,3.29665356126,0.0,31.0495188859,48.2474882111,63.6602354638,12.1951534504,8.91770562883,3.2774478216
 01/04  15:00:00,141.75793117,3.29665356126,0.0,30.0772017514,48.2474882111,60.1281475517,10.719507115,8.53014588646,2.18936122857
 01/04  16:00:00,141.537001885,3.29665356126,0.0,29.8562724668,48.2474882111,60.1281475517,10.4411371957,8.251961203,2.18917599269
 01/04  17:00:00,153.884139635,3.29665356126,0.0,29.4441867733,48.2474882111,63.0180376616,8.30817324721,5.03287713836,3.27529610885
 01/04  18:00:00,147.945344121,3.32863505509,0.403357791718,29.0802989598,37.5258241642,62.7947880557,1.10422624795,0.0,1.10422624795
 01/04  19:00:00,118.757442983,3.29665356126,0.188984782689,37.6370254733,26.8041601173,36.0181789539,2.18793263836,0.0,2.18793263836
 01/04  20:00:00,118.88330718,3.29665356126,0.0,40.5206656618,26.8041601173,33.4493877451,1.10351978011,0.0,1.10351978011
 01/04  21:00:00,113.05737021,3.29665356126,0.0,50.7772247631,16.0824960704,28.0885557216,1.10368736415,0.0,1.10368736415
 01/04  22:00:00,116.089511644,3.29665356126,0.0,55.0937618012,16.0824960704,26.8041601173,1.10317977276,0.0,1.10317977276
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103036664,0.0,1.103036664
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303499767,0.0,1.10303499767
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303259088,0.0,1.10303259088
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318389406,0.0,1.10318389406
 01/05  07:00:00,159.58794761,3.29665356126,0.0,114.674693837,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  08:00:00,146.739578471,3.29665356126,0.0,89.7355324466,16.0824960704,32.6817896323,39.5972889082,38.493574102,1.10371480614
 01/05  09:00:00,159.338121383,3.29665356126,0.0,37.3822271301,48.2474882111,70.4033123869,42.0435137557,39.8546477576,2.18886599817
 01/05  10:00:00,140.962715809,3.29665356126,0.0,27.3553929838,48.2474882111,62.0547409583,40.6618550231,37.3875244254,3.27433059769
 01/05  11:00:00,139.52556397,3.31283314922,0.0,27.8286549635,48.2474882111,60.1281475517,36.0376045707,33.8479600953,2.18964447543
 01/05  12:00:00,139.747240151,3.45411630161,0.0,25.9824545863,48.2474882111,62.0547409583,32.375082572,29.0993431935,3.27573937855
 01/05  13:00:00,141.965186723,3.52577596601,0.0,28.6730900007,48.2474882111,61.5103924513,26.7386424046,23.4613271721,3.27731523243
 01/05  14:00:00,137.707213116,3.58953623643,0.0,22.2015131106,48.2474882111,63.6602354638,22.2357495086,18.9584110551,3.27733845344
 01/05  15:00:00,129.23361212,3.41735944254,0.0,17.4321768202,48.2474882111,60.1281475517,24.6297014106,22.4404052197,2.18929619082
 01/05  16:00:00,129.0333315,3.30020409902,0.0,17.3490515438,48.2474882111,60.1281475517,30.3010024447,28.1118879116,2.18911453311
 01/05  17:00:00,148.084429374,3.32823101786,0.0,23.6128990559,48.2474882111,63.0180376616,32.742738969,29.4675263678,3.27521260115
 01/05  18:00:00,150.108594109,3.39013831403,0.0,31.5854034807,37.5258241642,62.7947880557,35.0631365875,33.9589343835,1.10420220408
 01/05  19:00:00,124.504432353,3.29665356126,0.0,43.5729996262,26.8041601173,36.0181789539,47.5841832382,45.3962901535,2.18789308471
 01/05  20:00:00,127.079379091,3.29665356126,0.0,48.7167375732,26.8041601173,33.4493877451,53.6010222659,52.4975194918,1.1035027741
 01/05  21:00:00,120.323489316,3.29665356126,0.0,58.0433438691,16.0824960704,28.0885557216,57.8200076161,56.7163367359,1.10367088018
 01/05  22:00:00,124.153229924,3.29665356126,0.0,63.157480081,16.0824960704,26.8041601173,60.7130329331,60.6930329331,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324264411,0.0,1.10324264411
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304431679,0.0,1.10304431679
 01/06  02:00:00,41.6348292671,0.38229850767,0.0,2.31634655978,2.68041601173,21.4433280938,0.95550849197,0.93550849197,0.02
 01/06  03:00:00,45.3610628343,0.76459701534,0.0,5.66028161932,2.68041601173,21.4433280938,2.56651674482,1.46347181262,1.1030449322
 01/06  04:00:00,49.3720099732,0.955746269175,0.0,9.48007950437,2.68041601173,21.4433280938,3.21313800719,3.19313800719,0.02
 01/06  05:00:00,48.1993463831,0.76459701534,0.0,8.49856516815,2.68041601173,21.4433280938,3.99885386326,2.89580944525,1.10304441801
 01/06  06:00:00,54.9129358779,0.955746269175,0.0,12.3405893974,5.36083202345,21.4433280938,5.63899156685,4.53572789319,1.10326367366
 01/06  07:00:00,198.44940664,3.29665356126,0.0,153.536152867,5.36083202345,21.4433280938,0.345631718393,0.325631718393,0.02
 01/06  08:00:00,170.38866693,3.29665356126,0.0,113.384620906,16.0824960704,32.6817896323,93.5961024917,92.4923990079,1.10370348376
 01/06  09:00:00,186.521647696,3.29665356126,0.0,64.5657534431,48.2474882111,70.4033123869,82.858909781,80.6701812914,2.18872848952
 01/06  10:00:00,164.992740178,3.29665356126,0.0,51.3854173534,48.2474882111,62.0547409583,72.1235057989,68.8493686754,3.27413712345
 01/06  11:00:00,152.118318209,3.29665356126,0.0,40.437588791,48.2474882111,60.1281475517,54.0061287788,51.81647365,2.18965512879
 01/06  12:00:00,150.873331692,3.29665356126,0.0,37.2660088677,48.2474882111,62.0547409583,42.5614314931,39.28568524,3.27574625305
 01/06  13:00:00,158.396768995,3.29665356126,0.0,45.3337946771,48.2474882111,61.5103924513,39.5172734818,36.2399340215,3.27733946022
 01/06  14:00:00,148.704570506,3.29665356126,0.0,33.4917531761,48.2474882111,63.6602354638,33.6917601698,30.4143832001,3.27737696972
 01/06  15:00:00,137.520437893,3.29665356126,0.0,25.8397084744,48.2474882111,60.1281475517,24.3830174343,22.1936934582,2.18932397607
 01/06  16:00:00,134.507484895,3.29665356126,0.0,22.8267554771,48.2474882111,60.1281475517,20.935328213,18.746180044,2.18914816906
 01/06  17:00:00,154.107643937,3.29665356126,0.0,29.667691076,48.2474882111,63.0180376616,27.391733099,24.1164497546,3.27528334439
 01/06  18:00:00,157.001571648,3.35192809645,0.0,38.5165912375,37.5258241642,62.7947880557,31.3564782538,30.2522538188,1.10422443494
 01/06  19:00:00,129.220349392,3.29665356126,0.0,48.2889166655,26.8041601173,36.0181789539,37.5903458803,35.4024113556,2.18793452473
 01/06  20:00:00,128.943455015,3.29665356126,0.0,50.5808134976,26.8041601173,33.4493877451,37.4065263281,36.3030032356,1.10352309246
 01/06  21:00:00,122.090204485,3.29665356126,0.0,59.8100590381,16.0824960704,28.0885557216,38.7640627139,37.6603690772,1.10369363669
 01/06  22:00:00,124.947400314,3.29665356126,0.0,63.9516504714,16.0824960704,26.8041601173,36.5462628979,35.4430788453,1.10318405258
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303923783,0.0,1.10303923783
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303812451,0.0,1.10303812451
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,37.9053170927,0.573447761505,0.0,3.75651715498,2.68041601173,16.0824960704,1.48511332168,0.382006958931,1.10310636275
 01/07  05:00:00,42.1219967227,0.955746269175,0.0,7.59089827731,2.68041601173,16.0824960704,0.807370170758,0.787370170758,0.02
 01/07  06:00:00,41.2485505998,0.76459701534,0.0,6.9086014083,2.68041601173,16.0824960704,2.05092220358,0.947729605912,1.10319259767
 01/07  07:00:00,186.976950684,3.29665356126,0.0,142.063696911,5.36083202345,21.4433280938,0.265610787676,0.245610787676,0.02
 01/07  08:00:00,151.766092864,3.29665356126,0.0,111.584590007,5.36083202345,26.5809105114,56.1035766695,55.0002704281,1.10330624136
 01/07  09:00:00,150.087335362,3.29665356126,0.0,88.6785368569,26.8041601173,31.2995447326,50.7593338147,49.6557994867,1.10353432794
 01/07  10:00:00,144.094128973,3.29665356126,0.0,80.4376381604,26.8041601173,33.5472370403,47.7109142432,46.6069699727,1.10394427053
 01/07  11:00:00,138.793702574,3.29665356126,0.0,76.100508464,26.8041601173,32.583940337,42.4211062534,40.2335043003,2.18760195311
 01/07  12:00:00,131.148497453,3.29665356126,0.0,66.2076110355,26.8041601173,34.8316326447,30.70658766,29.6026398624,1.10394779763
 01/07  13:00:00,128.212991611,3.29665356126,0.0,64.556500798,26.8041601173,33.5472370403,22.9963012429,21.8925388487,1.10376239416
 01/07  14:00:00,125.868695331,3.29665356126,0.0,64.7809957264,26.8041601173,30.9784458315,18.4934657627,16.3059006551,2.18756510756
 01/07  15:00:00,110.067499036,3.29665356126,0.0,77.3894540548,8.04124803518,21.3317032909,16.1970005922,15.0936444963,1.10335609595
 01/07  16:00:00,102.720958335,3.29665356126,0.0,71.3273089581,8.04124803518,20.0473076865,16.2497872055,15.1463145656,1.10347263997
 01/07  17:00:00,118.560060111,3.29665356126,0.0,76.9759784996,8.04124803518,20.3684065876,16.0207588136,14.9172551554,1.10350365824
 01/07  18:00:00,123.124524525,3.29665356126,0.0,84.3259253809,2.68041601173,18.0090894769,15.2126862776,15.1926862776,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318264642,0.0,1.10318264642
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313302533,0.0,1.10313302533
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326602745,0.0,1.10326602745
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304407368,0.0,1.10304407368
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  02:00:00,41.1541217165,0.955746269175,0.0,6.62302327116,2.68041601173,16.0824960704,1.22281532213,0.119770763134,1.103044559
 01/08  03:00:00,40.3084538648,0.76459701534,0.0,5.96850467329,2.68041601173,16.0824960704,0.0621194505144,0.0421194505144,0.02
 01/08  04:00:00,42.8641158778,0.955746269175,0.0,8.33301743248,2.68041601173,16.0824960704,1.25801962414,0.155030730208,1.10298889393
 01/08  05:00:00,41.2638263315,0.76459701534,0.0,6.92387713998,2.68041601173,16.0824960704,0.138494463041,0.118494463041,0.02
 01/08  06:00:00,44.6147259714,0.955746269175,0.0,10.083627526,2.68041601173,16.0824960704,1.56361964754,0.460476782183,1.10314286536
 01/08  07:00:00,42.4677807443,0.76459701534,0.0,8.12783155278,2.68041601173,16.0824960704,0.521159726266,0.501159726266,0.02
 01/08  08:00:00,34.5616247192,0.955746269175,0.0,9.89985960713,2.68041601173,16.0824960704,1.33081291664,1.31081291664,0.02
 01/08  09:00:00,24.1152561664,0.76459701534,0.0,4.57930697482,2.68041601173,16.0824960704,2.11630881651,1.01328280415,1.10302601236
 01/08  10:00:00,24.5241624446,0.955746269175,0.0,4.79706399923,2.68041601173,16.0824960704,0.945665886911,0.925665886911,0.02
 01/08  11:00:00,23.666592386,0.76459701534,0.0,4.13064319442,2.68041601173,16.0824960704,1.27684128674,0.173787617385,1.10305366935
 01/08  12:00:00,24.768535352,0.955746269175,0.0,5.04143690662,2.68041601173,16.0824960704,0.13782063611,0.11782063611,0.02
 01/08  13:00:00,23.0116015631,0.76459701534,0.0,3.47565237158,2.68041601173,16.0824960704,1.10315473937,0.0,1.10315473937
 01/08  14:00:00,23.4892387139,0.955746269175,0.0,3.76214026855,2.68041601173,16.0824960704,1.10331049763,0.0,1.10331049763
 01/08  15:00:00,21.5878009718,0.76459701534,0.0,2.05185178028,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,22.1186424793,0.860171642258,0.0,2.4871186608,2.68041601173,16.0824960704,1.10303148314,0.0,1.10303148314
 01/08  17:00:00,32.766472284,0.76459701534,0.0,3.36118975915,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,40.4517205717,0.955746269175,0.0,5.92062212631,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,39.6042868871,0.76459701534,0.0,5.26433769561,2.68041601173,16.0824960704,1.10299039735,0.0,1.10299039735
 01/08  20:00:00,42.7048555386,0.955746269175,0.0,8.17375709322,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,41.62835422,0.76459701534,0.0,7.28840502842,2.68041601173,16.0824960704,1.18257428594,0.0795317130955,1.10304257285
 01/08  22:00:00,45.1890077239,0.955746269175,0.0,10.6579092785,2.68041601173,16.0824960704,0.574372500955,0.554372500955,0.02
 01/08  23:00:00,43.5092094422,0.76459701534,0.0,9.16926025066,2.68041601173,16.0824960704,2.01591415087,0.912859119121,1.10305503175
 01/08  24:00:00,47.4263196112,0.955746269175,0.0,12.8952211658,2.68041601173,16.0824960704,2.2131317563,2.1931317563,0.02
 01/09  01:00:00,49.7010225792,0.76459701534,0.0,10.0002413642,2.68041601173,21.4433280938,2.9125841961,1.80947552601,1.10310867008
 01/09  02:00:00,56.8967404199,1.51618477849,0.0,16.4443714418,2.68041601173,21.4433280938,2.97620485466,2.95620485466,0.02
 01/09  03:00:00,55.7768308426,1.51184836109,0.0,15.3287982819,2.68041601173,21.4433280938,3.47459175996,2.37148749513,1.10310426483
 01/09  04:00:00,62.4514127883,1.88981045137,0.0,21.6254181373,2.68041601173,21.4433280938,3.63398768098,3.61398768098,0.02
 01/09  05:00:00,59.4978658763,1.51184836109,0.0,19.0498333155,2.68041601173,21.4433280938,4.19006050605,3.08696069032,1.10309981573
 01/09  06:00:00,71.3846362383,2.16417872326,0.0,27.6038573036,5.36083202345,21.4433280938,4.6874045228,4.6674045228,0.02
 01/09  07:00:00,252.97232135,3.29665356126,0.0,208.059067577,5.36083202345,21.4433280938,1.54364080104,0.440419283643,1.10322151739
 01/09  08:00:00,212.151146836,3.29665356126,0.0,155.147100811,16.0824960704,32.6817896323,75.1369412499,74.0332032753,1.10373797463
 01/09  09:00:00,218.194672058,3.29665356126,0.0,96.2387778045,48.2474882111,70.4033123869,66.640850492,64.451707538,2.18914295395
 01/09  10:00:00,186.6998108,3.29665356126,0.0,73.0924879754,48.2474882111,62.0547409583,46.0391948178,43.8495845717,2.18961024609
 01/09  11:00:00,171.208139015,3.29665356126,0.0,59.5274095971,48.2474882111,60.1281475517,29.5266665277,26.2520561809,3.27461034681
 01/09  12:00:00,167.29537569,3.29665356126,0.0,53.6880528648,48.2474882111,62.0547409583,17.0658826612,14.8755922049,2.19029045622
 01/09  13:00:00,170.829221113,3.29665356126,0.0,57.7662467948,48.2474882111,61.5103924513,10.5385093177,6.17527861429,4.36323070342
 01/09  14:00:00,153.462678837,3.29665356126,0.0,38.2498615064,48.2474882111,63.6602354638,4.03633057689,0.759282390915,3.27704818598
 01/09  15:00:00,145.272928611,3.29665356126,0.0,33.5921991927,48.2474882111,60.1281475517,2.18912749832,0.0,2.18912749832
 01/09  16:00:00,139.620634298,3.29665356126,0.0,27.9399048795,48.2474882111,60.1281475517,2.18896176788,0.0,2.18896176788
 01/09  17:00:00,157.715998921,3.29665356126,0.0,33.2760460593,48.2474882111,63.0180376616,9.36283263024,7.17270493187,2.19012769838
 01/09  18:00:00,162.179037561,3.29665356126,0.0,43.7493316862,37.5258241642,62.7947880557,17.8131785459,15.624284438,2.18889410786
 01/09  19:00:00,136.622898463,3.29665356126,0.0,55.6914657369,26.8041601173,36.0181789539,21.8941309075,19.7063267012,2.18780420636
 01/09  20:00:00,136.440460893,3.29665356126,0.0,58.0778193749,26.8041601173,33.4493877451,23.5763125056,22.4727268505,1.10358565511
 01/09  21:00:00,131.976048088,3.29665356126,0.0,69.6959026405,16.0824960704,28.0885557216,24.6134735282,23.5098318407,1.10364168754
 01/09  22:00:00,133.08609075,3.29665356126,0.0,72.0903409068,16.0824960704,26.8041601173,21.101710919,21.081710919,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031720073,0.0,1.1031720073
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030425482,0.0,1.1030425482
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304185249,0.0,1.10304185249
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304087167,0.0,1.10304087167
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321142467,0.0,1.10321142467
 01/10  07:00:00,173.458870732,3.29665356126,0.0,128.54561696,5.36083202345,21.4433280938,0.0748019336804,0.0548019336804,0.02
 01/10  08:00:00,153.872726655,3.29665356126,0.0,96.8686806304,16.0824960704,32.6817896323,29.0629940071,27.9593013752,1.10369263195
 01/10  09:00:00,181.275338544,3.29665356126,0.0,59.3194442903,48.2474882111,70.4033123869,22.4722453845,20.2831942437,2.1890511408
 01/10  10:00:00,162.630167809,3.29665356126,0.0,49.0228449842,48.2474882111,62.0547409583,14.5923348637,11.3181499826,3.27418488112
 01/10  11:00:00,154.413131227,3.29665356126,0.0,42.7324018089,48.2474882111,60.1281475517,4.57712836287,2.38742721352,2.18970114934
 01/10  12:00:00,151.340129573,3.29665356126,0.0,37.7328067485,48.2474882111,62.0547409583,3.27589164225,0.0,3.27589164225
 01/10  13:00:00,155.320967794,3.29665356126,0.0,42.2579934761,48.2474882111,61.5103924513,3.27755161358,0.0,3.27755161358
 01/10  14:00:00,147.616668334,3.29665356126,0.0,32.4038510039,48.2474882111,63.6602354638,3.27745970932,0.0,3.27745970932
 01/10  15:00:00,142.075542681,3.29665356126,0.0,30.3948132627,48.2474882111,60.1281475517,2.18950464209,0.0,2.18950464209
 01/10  16:00:00,146.606869373,3.29665356126,0.0,34.9261399547,48.2474882111,60.1281475517,2.18880619535,0.0,2.18880619535
 01/10  17:00:00,161.794342324,3.29665356126,0.0,37.3543894631,48.2474882111,63.0180376616,3.27505169906,0.0,3.27505169906
 01/10  18:00:00,160.808344509,3.29863848747,0.0,42.3766537078,37.5258241642,62.7947880557,1.1041387538,0.0,1.1041387538
 01/10  19:00:00,133.07069486,3.29665356126,0.0,52.1392621338,26.8041601173,36.0181789539,3.28177377942,1.09378053133,2.18799324809
 01/10  20:00:00,132.367250871,3.29665356126,0.0,54.0046093529,26.8041601173,33.4493877451,2.82418681869,1.72067103515,1.10351578355
 01/10  21:00:00,122.234499388,3.29665356126,0.0,59.9543539404,16.0824960704,28.0885557216,6.15009244675,5.04641448934,1.10367795741
 01/10  22:00:00,127.084074363,3.29665356126,0.0,66.0883245197,16.0824960704,26.8041601173,8.62269581754,7.51948735865,1.10320845889
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304141864,0.0,1.10304141864
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304096683,0.0,1.10304096683
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304007509,0.0,1.10304007509
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317597544,0.0,1.10317597544
 01/11  07:00:00,162.40424134,3.29665356126,0.0,117.490987567,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  08:00:00,144.12736872,3.29665356126,0.0,87.1233226958,16.0824960704,32.6817896323,16.4419399466,14.2546572772,2.18728266943
 01/11  09:00:00,155.495793121,3.29665356126,0.0,33.5398988676,48.2474882111,70.4033123869,9.02059598636,6.83142232881,2.18917365755
 01/11  10:00:00,136.873697788,3.29665356126,0.0,23.2663749629,48.2474882111,62.0547409583,2.48306809813,0.29353344192,2.18953465621
 01/11  11:00:00,138.185417394,3.29665356126,0.0,26.5046879763,48.2474882111,60.1281475517,2.18980586791,0.0,2.18980586791
 01/11  12:00:00,138.30741854,3.29665356126,0.0,24.7000957151,48.2474882111,62.0547409583,3.27562108231,0.0,3.27562108231
 01/11  13:00:00,143.45953615,3.29665356126,0.0,30.3965618325,48.2474882111,61.5103924513,3.27729046431,0.0,3.27729046431
 01/11  14:00:00,137.569664379,3.29665356126,0.0,22.3568470492,48.2474882111,63.6602354638,3.27705372664,0.0,3.27705372664
 01/11  15:00:00,134.475633597,3.29665356126,0.0,22.7949041793,48.2474882111,60.1281475517,2.18979831346,0.0,2.18979831346
 01/11  16:00:00,136.315136846,3.29665356126,0.0,24.6344074276,48.2474882111,60.1281475517,2.18928066343,0.0,2.18928066343
 01/11  17:00:00,151.300250774,3.29665356126,0.0,26.8602979125,48.2474882111,63.0180376616,4.11079846448,0.835757084755,3.27504137972
 01/11  18:00:00,150.081440337,3.34033280314,0.0,31.6080552199,37.5258241642,62.7947880557,6.41460543641,4.22619093371,2.18841450269
 01/11  19:00:00,121.842512845,3.29665356126,0.0,40.9110801189,26.8041601173,36.0181789539,10.1907329044,9.08683736587,1.10389553848
 01/11  20:00:00,120.3821723,3.29665356126,0.0,42.0195307819,26.8041601173,33.4493877451,8.09829511704,6.99469936922,1.10359574782
 01/11  21:00:00,112.955998597,3.29665356126,0.0,50.6758531497,16.0824960704,28.0885557216,7.28949479196,6.18588981787,1.10360497409
 01/11  22:00:00,115.95784354,3.29665356126,0.0,54.9620936966,16.0824960704,26.8041601173,7.95485624712,6.85162926825,1.10322697887
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304680244,0.0,1.10304680244
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304698086,0.0,1.10304698086
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304667764,0.0,1.10304667764
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313308075,0.0,1.10313308075
 01/12  07:00:00,145.304533299,3.29665356126,0.0,100.391279526,5.36083202345,21.4433280938,1.103142503,0.0,1.103142503
 01/12  08:00:00,132.415889379,3.29665356126,0.0,75.4118433547,16.0824960704,32.6817896323,21.5776261409,20.4739223428,1.10370379809
 01/12  09:00:00,158.393579966,3.29665356126,0.0,36.4376857127,48.2474882111,70.4033123869,18.8143223946,16.6250420967,2.18928029792
 01/12  10:00:00,147.765117915,3.29665356126,0.0,34.1577950907,48.2474882111,62.0547409583,17.2770880317,15.0873708242,2.18971720741
 01/12  11:00:00,144.140165946,3.29665356126,0.0,32.459436528,48.2474882111,60.1281475517,20.7333208982,17.4587808401,3.27454005809
 01/12  12:00:00,137.224843053,3.29966201689,0.0,23.614511773,48.2474882111,62.0547409583,17.9010541494,15.7102928302,2.19076131925
 01/12  13:00:00,139.532563247,3.39629950661,0.0,26.3699429842,48.2474882111,61.5103924513,13.1696481407,9.89220474285,3.27744339786
 01/12  14:00:00,135.041770932,3.49501682412,0.0,19.6305903393,48.2474882111,63.6602354638,10.6241037115,6.26153877373,4.36256493773
 01/12  15:00:00,126.13352925,3.39627576739,0.0,14.3531776262,48.2474882111,60.1281475517,10.0414645957,7.85213320233,2.18933139337
 01/12  16:00:00,124.825461702,3.30165955802,0.0,13.139726287,48.2474882111,60.1281475517,12.0286143411,9.83935225729,2.18926208378
 01/12  17:00:00,141.224444827,3.32761286014,0.0,19.2208660002,48.2474882111,63.0180376616,14.1028093707,11.9123538256,2.19045554509
 01/12  18:00:00,145.732432124,3.38947479533,0.0,27.2099050142,37.5258241642,62.7947880557,21.4981960632,19.3093245711,2.18887149205
 01/12  19:00:00,119.290602812,3.29665356126,0.0,38.3591700851,26.8041601173,36.0181789539,29.2096424994,28.1057175936,1.10392490588
 01/12  20:00:00,120.592893499,3.29665356126,0.0,42.230251981,26.8041601173,33.4493877451,30.4313869852,29.3276602239,1.10372676128
 01/12  21:00:00,113.32966516,3.29665356126,0.0,51.0495197127,16.0824960704,28.0885557216,36.130445737,33.9430926286,2.18735310835
 01/12  22:00:00,117.365601492,3.29665356126,0.0,56.3698516493,16.0824960704,26.8041601173,37.1036504308,37.0836504308,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309260685,0.0,1.10309260685
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304780193,0.0,1.10304780193
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030476334,0.0,1.1030476334
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,41.7743759315,0.38229850767,0.0,2.45589322416,2.68041601173,21.4433280938,1.80032402985,0.697276599202,1.10304743065
 01/13  06:00:00,47.4872453163,0.76459701534,0.0,5.10604808957,5.36083202345,21.4433280938,0.672393275245,0.652393275245,0.02
 01/13  07:00:00,173.449823224,3.29665356126,0.0,128.536569451,5.36083202345,21.4433280938,1.2990278805,0.195780803757,1.10324707674
 01/13  08:00:00,153.416542378,3.29665356126,0.0,96.4124963534,16.0824960704,32.6817896323,54.516601095,53.4127988696,1.10380222545
 01/13  09:00:00,185.990184043,3.29665356126,0.0,64.03428979,48.2474882111,70.4033123869,54.7075397642,52.5183648243,2.18917493989
 01/13  10:00:00,170.7072102,3.29665356126,0.0,57.0998873756,48.2474882111,62.0547409583,56.3402328842,53.0657254185,3.27450746566
 01/13  11:00:00,165.216578638,3.29665356126,0.0,53.5358492196,48.2474882111,60.1281475517,57.5371365156,55.3472399052,2.18989661037
 01/13  12:00:00,164.201748929,3.29665356126,0.0,50.5944261043,48.2474882111,62.0547409583,60.1486328974,56.8729110446,3.27572185274
 01/13  13:00:00,169.067109048,3.29665356126,0.0,56.0041347307,48.2474882111,61.5103924513,59.680090487,56.402667211,3.27742327596
 01/13  14:00:00,164.709000971,3.29665356126,0.0,49.4961836403,48.2474882111,63.6602354638,62.1887798734,58.9112271997,3.27755267366
 01/13  15:00:00,158.757423544,3.29665356126,0.0,47.0766941262,48.2474882111,60.1281475517,59.9068327497,57.7173752638,2.18945748594
 01/13  16:00:00,159.635612053,3.29665356126,0.0,47.9548826351,48.2474882111,60.1281475517,57.560493516,55.3711755049,2.18931801114
 01/13  17:00:00,170.80218157,3.29665356126,0.0,48.829562042,48.2474882111,63.0180376616,61.3694794305,58.0944472777,3.2750321528
 01/13  18:00:00,174.06333227,3.31715258089,0.0,55.6131273751,37.5258241642,62.7947880557,64.2213826289,63.1172470217,1.10413560718
 01/13  19:00:00,147.67464966,3.29665356126,0.0,66.743216933,26.8041601173,36.0181789539,72.371273763,70.1832797094,2.18799405358
 01/13  20:00:00,148.295905227,3.29665356126,0.0,69.9332637092,26.8041601173,33.4493877451,77.1878195956,76.0843001911,1.10351940451
 01/13  21:00:00,144.108641969,3.29665356126,0.0,81.8284965219,16.0824960704,28.0885557216,83.4974587828,82.3937734886,1.10368529423
 01/13  22:00:00,148.244648101,3.29665356126,0.0,87.2488982576,16.0824960704,26.8041601173,86.239882115,85.1366686589,1.10321345612
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,44.1322141649,0.573447761505,0.0,4.6225822038,2.68041601173,21.4433280938,1.83124856955,0.728142581331,1.10310598822
 01/14  01:00:00,43.3601804418,0.76459701534,0.0,9.02023125025,2.68041601173,16.0824960704,2.26868625598,2.24868625598,0.02
 01/14  02:00:00,49.0178438472,1.12722643911,0.0,14.3152652318,2.68041601173,16.0824960704,4.79010011674,3.68699408562,1.10310603112
 01/14  03:00:00,57.3468492527,2.12016542886,0.0,21.6513316476,2.68041601173,16.0824960704,4.27544671026,4.25544671026,0.02
 01/14  04:00:00,65.2620615597,2.57573113111,0.0,29.1109782524,2.68041601173,16.0824960704,6.81482041689,5.71171517556,1.10310524133
 01/14  05:00:00,66.5260370569,2.36924921078,0.0,30.5814356699,2.68041601173,16.0824960704,5.89010733511,5.87010733511,0.02
 01/14  06:00:00,73.4403496102,2.57573113111,0.0,37.2892663029,2.68041601173,16.0824960704,8.70796842452,7.60468764274,1.10328078177
 01/14  07:00:00,238.632484777,3.29665356126,0.0,193.719231004,5.36083202345,21.4433280938,1.11172399135,1.09172399135,0.02
 01/14  08:00:00,190.391213691,3.29665356126,0.0,150.209710834,5.36083202345,26.5809105114,119.363300365,118.260031117,1.10326924738
 01/14  09:00:00,174.385450363,3.29665356126,0.0,112.976651858,26.8041601173,31.2995447326,113.88458281,112.781024105,1.10355870458
 01/14  10:00:00,158.45445476,3.29665356126,0.0,94.7979639471,26.8041601173,33.5472370403,108.758025705,106.57020234,2.18782336433
 01/14  11:00:00,144.761072166,3.29665356126,0.0,82.0678780562,26.8041601173,32.583940337,101.784305092,100.680475845,1.10382924683
 01/14  12:00:00,139.27489474,3.29665356126,0.0,74.334008323,26.8041601173,34.8316326447,98.6917285303,97.587762198,1.10396633227
 01/14  13:00:00,134.635389674,3.29665356126,0.0,70.9788988613,26.8041601173,33.5472370403,95.8977859554,93.7100550044,2.18773095098
 01/14  14:00:00,131.560690942,3.29665356126,0.0,70.4729913375,26.8041601173,30.9784458315,92.064556292,90.9607043639,1.10385192812
 01/14  15:00:00,112.402625604,3.29665356126,0.0,79.7245806224,8.04124803518,21.3317032909,92.9391652719,91.8355726448,1.10359262706
 01/14  16:00:00,113.814865486,3.29665356126,0.0,82.4212161089,8.04124803518,20.0473076865,93.0404130038,91.9369371487,1.10347585518
 01/14  17:00:00,135.009263668,3.29665356126,0.0,95.8925153901,8.04124803518,20.3684065876,93.0173164425,91.9138154586,1.10350098387
 01/14  18:00:00,147.464147969,3.29665356126,0.0,108.665548825,2.68041601173,18.0090894769,96.5092965238,95.4061555696,1.10314095423
 01/14  19:00:00,34.9451021362,0.191149253835,0.0,1.17860070621,2.68041601173,16.0824960704,0.176787734846,0.156787734846,0.02
 01/14  20:00:00,43.1933626669,0.955746269175,0.0,8.6622642215,2.68041601173,16.0824960704,2.16414520572,1.06092128851,1.10322391721
 01/14  21:00:00,51.2207429047,1.83947603447,0.0,15.8059146941,2.68041601173,16.0824960704,3.01814537367,2.99814537367,0.02
 01/14  22:00:00,60.7209929398,2.38891829468,0.0,24.7567224689,2.68041601173,16.0824960704,5.98580589448,4.882483457,1.10332243748
 01/14  23:00:00,66.2151948047,2.55606204722,0.0,30.0837805813,2.68041601173,16.0824960704,6.59849865503,5.4953948453,1.10310380973
 01/14  24:00:00,69.5242999048,2.38891829468,0.0,33.5600294339,2.68041601173,16.0824960704,7.37698893703,7.35698893703,0.02
 01/15  01:00:00,73.049578279,2.55606204722,0.0,36.9181640556,2.68041601173,16.0824960704,8.15828649979,7.05523655387,1.10304994592
 01/15  02:00:00,75.8915280023,2.38891829468,0.0,39.9272575314,2.68041601173,16.0824960704,8.95248191669,8.93248191669,0.02
 01/15  03:00:00,78.9654429591,2.55606204722,0.0,42.8340287357,2.68041601173,16.0824960704,8.2179327124,8.1979327124,0.02
 01/15  04:00:00,83.2603351643,2.38891829468,0.0,47.2960646935,2.68041601173,16.0824960704,11.3684362267,10.2653798853,1.10305634137
 01/15  05:00:00,86.1602485185,2.55606204722,0.0,50.0288342951,2.68041601173,16.0824960704,9.21299990533,9.19299990533,0.02
 01/15  06:00:00,89.9590271763,2.38891829468,0.0,53.9947567054,2.68041601173,16.0824960704,12.2773238326,11.1741094574,1.1032143752
 01/15  07:00:00,91.9373318204,2.55606204722,0.0,55.805917597,2.68041601173,16.0824960704,9.85672373009,9.83672373009,0.02
 01/15  08:00:00,82.4570645439,2.38891829468,0.0,56.3621274063,2.68041601173,16.0824960704,13.2608532208,12.1578052488,1.10304797194
 01/15  09:00:00,62.1518707532,2.55606204722,0.0,40.8244565298,2.68041601173,16.0824960704,10.266737316,10.246737316,0.02
 01/15  10:00:00,56.0669923347,2.38891829468,0.0,34.9067218638,2.68041601173,16.0824960704,12.6543357866,11.5512814179,1.10305436868
 01/15  11:00:00,54.7404367822,2.55606204722,0.0,33.4130225588,2.68041601173,16.0824960704,9.06167839158,9.04167839158,0.02
 01/15  12:00:00,53.8700944358,2.38891829468,0.0,32.7098239649,2.68041601173,16.0824960704,10.5099173563,9.40675165245,1.10316570389
 01/15  13:00:00,50.7121029301,2.55606204722,0.0,29.3846887067,2.68041601173,16.0824960704,6.74761760124,6.72761760124,0.02
 01/15  14:00:00,48.6464272171,2.38891829468,0.0,27.4861567463,2.68041601173,16.0824960704,7.33968205147,6.23636147942,1.10332057206
 01/15  15:00:00,42.5754758748,2.55606204722,0.0,21.2480616514,2.68041601173,16.0824960704,4.52927626879,4.50927626879,0.02
 01/15  16:00:00,42.4546608799,2.38891829468,0.0,21.2943904091,2.68041601173,16.0824960704,5.4947688557,4.39161545482,1.10315340088
 01/15  17:00:00,56.4171286257,2.55606204722,0.0,27.6877144023,2.68041601173,16.0824960704,3.87258240349,3.85258240349,0.02
 01/15  18:00:00,73.3133278186,2.38891829468,0.0,37.3490573478,2.68041601173,16.0824960704,6.25209707555,5.14904671691,1.10305035864
 01/15  19:00:00,78.5008088264,2.55606204722,0.0,42.369394603,2.68041601173,16.0824960704,5.46656968165,5.44656968165,0.02
 01/15  20:00:00,85.4796082178,2.38891829468,0.0,49.5153377469,2.68041601173,16.0824960704,8.55932434298,7.45626760281,1.10305674017
 01/15  21:00:00,88.8161367924,2.55606204722,0.0,52.684722569,2.68041601173,16.0824960704,7.46352208343,7.44352208343,0.02
 01/15  22:00:00,93.9590666085,2.38891829468,0.0,57.9947961377,2.68041601173,16.0824960704,10.7196987614,9.61647827977,1.10322048164
 01/15  23:00:00,95.1506529657,2.55606204722,0.0,59.0192387423,2.68041601173,16.0824960704,8.90548178983,8.88548178983,0.02
 01/15  24:00:00,98.5526232872,2.38891829468,0.0,62.5883528163,2.68041601173,16.0824960704,12.0018847674,10.8988361593,1.10304860815
 01/16  01:00:00,97.5174085788,2.55606204722,0.0,61.3859943554,2.68041601173,16.0824960704,9.56471992721,9.54471992721,0.02
 01/16  02:00:00,99.5413621213,2.38891829468,0.0,63.5770916504,2.68041601173,16.0824960704,12.4191341589,11.3160784537,1.10305570518
 01/16  03:00:00,95.4233783472,2.55606204722,0.0,59.2919641238,2.68041601173,16.0824960704,9.3071189291,9.2871189291,0.02
 01/16  04:00:00,95.0335859004,2.38891829468,0.0,59.0693154295,2.68041601173,16.0824960704,10.320091565,10.300091565,0.02
 01/16  05:00:00,91.8522005934,2.55606204722,0.0,55.72078637,2.68041601173,16.0824960704,9.44803249082,8.3449799124,1.10305257842
 01/16  06:00:00,93.4826027443,2.38891829468,0.0,57.5183322734,2.68041601173,16.0824960704,10.6694116653,9.56619805147,1.10321361381
 01/16  07:00:00,90.0863976265,2.55606204722,0.0,53.9549834031,2.68041601173,16.0824960704,7.68656661136,7.66656661136,0.02
 01/16  08:00:00,75.4145354501,2.38891829468,0.0,49.3195983125,2.68041601173,16.0824960704,8.1347437263,8.1147437263,0.02
 01/16  09:00:00,53.9210714891,2.55606204722,0.0,32.5936572657,2.68041601173,16.0824960704,7.48380302381,6.38074697958,1.10305604423
 01/16  10:00:00,49.7556296952,2.38891829468,0.0,28.5953592243,2.68041601173,16.0824960704,6.95024715384,6.93024715384,0.02
 01/16  11:00:00,48.3638545859,2.55606204722,0.0,27.0364403624,2.68041601173,16.0824960704,6.1502522607,5.04719934286,1.10305291784
 01/16  12:00:00,46.6193884396,2.21743812474,0.0,25.6305981387,2.68041601173,16.0824960704,4.13704458996,4.11704458996,0.02
 01/16  13:00:00,39.6740147298,1.69866119753,0.0,19.2040013561,2.68041601173,16.0824960704,3.09564156718,1.9924756731,1.10316589408
 01/16  14:00:00,37.4107601442,1.70299761493,0.0,16.9364103531,2.68041601173,16.0824960704,1.49546156863,0.392133600498,1.10332796814
 01/16  15:00:00,31.2560753783,1.69866119753,0.0,10.7860620046,2.68041601173,16.0824960704,0.0328970621336,0.0128970621336,0.02
 01/16  16:00:00,30.6224705719,1.70299761493,0.0,10.1481207807,2.68041601173,16.0824960704,1.10305202135,0.0,1.10305202135
 01/16  17:00:00,38.7992313397,1.69866119753,0.0,10.927217966,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  18:00:00,50.7854379191,1.70299761493,0.0,15.507088128,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,53.8622626824,1.69866119753,0.0,18.5882493087,2.68041601173,16.0824960704,1.13993171514,0.0368806096,1.10305110554
 01/16  20:00:00,64.3097718959,2.49180639664,0.0,28.2426133231,2.68041601173,16.0824960704,0.269087543756,0.249087543756,0.02
 01/16  21:00:00,66.6733172661,2.38458187728,0.0,30.7133832126,2.68041601173,16.0824960704,2.56100461113,1.45795653003,1.10304808109
 01/16  22:00:00,74.6100785686,2.56039846461,0.0,38.4743279278,2.68041601173,16.0824960704,2.63181640922,2.61181640922,0.02
 01/16  23:00:00,76.2151557929,2.38458187728,0.0,40.2552217394,2.68041601173,16.0824960704,4.66321043647,3.56013964199,1.10307079447
 01/16  24:00:00,85.9816051459,2.56039846461,0.0,49.8458545051,2.68041601173,16.0824960704,5.24215526048,5.22215526048,0.02
 01/17  01:00:00,88.7531166215,2.38458187728,0.0,47.4323505445,2.68041601173,21.4433280938,6.71704755972,5.61393829301,1.10310926671
 01/17  02:00:00,99.6603152837,2.56039846461,0.0,58.1637326194,2.68041601173,21.4433280938,7.44848097907,7.42848097907,0.02
 01/17  03:00:00,100.030532579,2.38458187728,0.0,58.7097665023,2.68041601173,21.4433280938,8.6375999081,7.5344898511,1.10311005699
 01/17  04:00:00,111.592413735,2.56039846461,0.0,70.0958310706,2.68041601173,21.4433280938,9.89517202111,9.87517202111,0.02
 01/17  05:00:00,107.864538721,2.38458187728,0.0,66.5437726443,2.68041601173,21.4433280938,10.3587797518,9.25566944181,1.10311030998
