Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  16:00:00,142.829720642,3.29665356126,0.0,31.1489912242,48.2474882111,60.1281475517,13.2478565829,11.0588230849,2.18903349794
 02/01  17:00:00,148.733876669,3.29665356126,0.0,31.695923808,48.2474882111,63.0180376616,15.3195464305,13.1290019214,2.19054450916
 02/01  18:00:00,155.844902844,3.30630937954,0.0,37.4055411509,37.5258241642,62.7947880557,17.0936671442,14.9048642202,2.18880292405
 02/01  19:00:00,127.398372468,3.29665356126,0.0,46.4669397416,26.8041601173,36.0181789539,17.4499947201,16.3460295493,1.10396517082
 02/01  20:00:00,126.559250936,3.29665356126,0.0,48.1966094182,26.8041601173,33.4493877451,17.8742633352,16.7705452044,1.10371813077
 02/01  21:00:00,120.896145941,3.29665356126,0.0,58.6160004935,16.0824960704,28.0885557216,19.5991816907,17.4118078892,2.18737380142
 02/01  22:00:00,124.414498256,3.29665356126,0.0,63.4187484131,16.0824960704,26.8041601173,24.5697833542,24.5497833542,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310392593,0.0,1.10310392593
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304433317,0.0,1.10304433317
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304633213,0.0,1.10304633213
 02/02  04:00:00,43.5237563944,0.573447761505,0.0,4.01412443327,2.68041601173,21.4433280938,0.388959268589,0.368959268589,0.02
 02/02  05:00:00,48.2750065369,0.955746269175,0.0,8.38307606809,2.68041601173,21.4433280938,2.49067458199,1.38762463889,1.10304994311
 02/02  06:00:00,50.3705079276,0.76459701534,0.0,7.98931070088,5.36083202345,21.4433280938,2.59534499929,1.49207252192,1.10327247737
 02/02  07:00:00,197.334291364,3.29665356126,0.0,152.421037591,5.36083202345,21.4433280938,0.429909450263,0.409909450263,0.02
 02/02  08:00:00,163.782988223,3.29665356126,0.0,111.713608865,16.0824960704,32.6817896323,93.6275139876,92.5238322615,1.10368172604
 02/02  09:00:00,187.284594245,3.29665356126,0.0,65.3286999921,48.2474882111,70.4033123869,81.6948932701,79.505772985,2.18912028514
 02/02  10:00:00,160.136237142,3.29665356126,0.0,46.5289143176,48.2474882111,62.0547409583,64.6955742698,61.4211012311,3.27447303865
 02/02  11:00:00,152.215861907,3.29665356126,0.0,40.5351324892,48.2474882111,60.1281475517,41.2126843462,39.0230230612,2.18966128501
 02/02  12:00:00,145.713537608,3.29665356126,0.0,32.1062147829,48.2474882111,62.0547409583,23.4462537334,20.1702697586,3.27598397478
 02/02  13:00:00,143.20407782,3.29665356126,0.0,30.1411035023,48.2474882111,61.5103924513,6.38248150731,3.10451417047,3.27796733684
 02/02  14:00:00,134.140966308,3.29665356126,0.0,18.928148978,48.2474882111,63.6602354638,3.27763036955,0.0,3.27763036955
 02/02  15:00:00,125.722547998,3.29665356126,0.0,14.0418185796,48.2474882111,60.1281475517,3.27436409404,0.0,3.27436409404
 02/02  16:00:00,123.652059135,3.29665356126,0.0,11.9713297172,48.2474882111,60.1281475517,2.18906821291,0.0,2.18906821291
 02/02  17:00:00,130.011436874,3.29687813699,0.0,12.9732594366,48.2474882111,63.0180376616,2.19058261136,0.0,2.19058261136
 02/02  18:00:00,143.173819305,3.36282206163,0.0,24.6779449298,37.5258241642,62.7947880557,6.13218512055,3.94337621408,2.18880890646
 02/02  19:00:00,119.129513785,3.29665356126,0.0,38.1980810585,26.8041601173,36.0181789539,19.7862882598,18.6823051756,1.10398308416
 02/02  20:00:00,121.415443203,3.29665356126,0.0,43.0528016855,26.8041601173,33.4493877451,30.5049416422,29.4012065853,1.1037350569
 02/02  21:00:00,118.339537099,3.29665356126,0.0,56.0593916521,16.0824960704,28.0885557216,47.755835992,45.5684281286,2.18740786335
 02/02  22:00:00,125.574859979,3.29665356126,0.0,64.5791101358,16.0824960704,26.8041601173,60.3120100993,60.2920100993,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311716306,0.0,1.10311716306
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304939689,0.0,1.10304939689
 02/03  02:00:00,43.6765177602,0.573447761505,0.0,4.16688579906,2.68041601173,21.4433280938,0.905215481805,0.885215481805,0.02
 02/03  03:00:00,49.3544622738,0.955746269175,0.0,9.46253180496,2.68041601173,21.4433280938,3.86906767073,2.76601483966,1.10305283107
 02/03  04:00:00,48.8492426725,0.76459701534,0.0,9.14846145753,2.68041601173,21.4433280938,3.00509699651,2.98509699651,0.02
 02/03  05:00:00,59.3384139511,1.64166694892,0.0,18.7605628025,2.68041601173,21.4433280938,6.79008492636,5.68697270032,1.10311222604
 02/03  06:00:00,67.9083020623,2.36924921078,0.0,23.9224526402,5.36083202345,21.4433280938,6.23818249229,5.13490551837,1.10327697392
 02/03  07:00:00,222.130471609,3.29665356126,0.0,177.217217837,5.36083202345,21.4433280938,1.40312775359,1.38312775359,0.02
 02/03  08:00:00,181.297831991,3.29665356126,0.0,129.228452633,16.0824960704,32.6817896323,127.153751483,126.050050099,1.10370138372
 02/03  09:00:00,209.088615823,3.29665356126,0.0,87.1327215701,48.2474882111,70.4033123869,112.328716203,110.13954443,2.18917177316
 02/03  10:00:00,184.19244369,3.29665356126,0.0,70.5851208651,48.2474882111,62.0547409583,90.4587651733,87.1842173154,3.27454785791
 02/03  11:00:00,173.908321776,3.29665356126,0.0,62.2275923578,48.2474882111,60.1281475517,73.7549193968,71.5652076496,2.18971174724
 02/03  12:00:00,164.402847286,3.29665356126,0.0,50.7955244613,48.2474882111,62.0547409583,62.4279429008,59.1518675447,3.27607535615
 02/03  13:00:00,154.40811112,3.29665356126,0.0,41.3451368022,48.2474882111,61.5103924513,41.6474633626,38.3695965765,3.27786678615
 02/03  14:00:00,144.253911496,3.29665356126,0.0,29.041094166,48.2474882111,63.6602354638,28.0747929165,24.7972884345,3.27750448197
 02/03  15:00:00,136.576238154,3.29665356126,0.0,24.8955087359,48.2474882111,60.1281475517,23.219448773,19.9449935262,3.27445524679
 02/03  16:00:00,139.817393059,3.29665356126,0.0,28.136663641,48.2474882111,60.1281475517,20.5853278378,18.3961955936,2.18913224417
 02/03  17:00:00,145.376849399,3.29665356126,0.0,28.3388965373,48.2474882111,63.0180376616,20.7034407552,18.5127905516,2.19065020357
 02/03  18:00:00,154.987165196,3.31660085711,0.0,36.5375120251,37.5258241642,62.7947880557,23.833697791,21.6447951869,2.18890260408
 02/03  19:00:00,127.653328186,3.29665356126,0.0,46.7218954596,26.8041601173,36.0181789539,28.4924987548,27.3885470318,1.10395172306
 02/03  20:00:00,127.891451167,3.29665356126,0.0,49.5288096495,26.8041601173,33.4493877451,32.3802704008,30.1929695532,2.18730084765
 02/03  21:00:00,124.05490401,3.29665356126,0.0,61.7747585624,16.0824960704,28.0885557216,37.0722465727,35.9684994893,1.10374708334
 02/03  22:00:00,128.891066464,3.29665356126,0.0,67.8953166214,16.0824960704,26.8041601173,44.1568069474,44.1368069474,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312300508,0.0,1.10312300508
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305457605,0.0,1.10305457605
 02/04  02:00:00,35.0463897001,0.191149253835,0.0,1.27988827003,2.68041601173,16.0824960704,0.335326401086,0.315326401086,0.02
 02/04  03:00:00,41.4584453567,0.955746269175,0.0,6.92734691137,2.68041601173,16.0824960704,1.38612406655,0.283080528884,1.10304353767
 02/04  04:00:00,41.5806843407,0.76459701534,0.0,7.2407351492,2.68041601173,16.0824960704,1.23713853537,1.21713853537,0.02
 02/04  05:00:00,44.0783900065,0.955746269175,0.0,9.5472915611,2.68041601173,16.0824960704,2.77794638569,1.67489998028,1.10304640541
 02/04  06:00:00,42.9733866683,0.76459701534,0.0,8.6334374768,2.68041601173,16.0824960704,3.09533627036,1.99217721098,1.10315905938
 02/04  07:00:00,195.571006528,3.29665356126,0.0,150.657752756,5.36083202345,21.4433280938,0.171951880965,0.151951880965,0.02
 02/04  08:00:00,142.668785759,3.29665356126,0.0,107.421949569,5.36083202345,26.5809105114,45.7810152114,44.6776243408,1.10339087062
 02/04  09:00:00,135.133742216,3.29665356126,0.0,73.7249437102,26.8041601173,31.2995447326,38.8501898385,37.7466417544,1.10354808412
 02/04  10:00:00,127.112064209,3.29665356126,0.0,63.4555733959,26.8041601173,33.5472370403,35.258683422,34.1546909486,1.10399247338
 02/04  11:00:00,119.370156467,3.29665356126,0.0,56.6769623574,26.8041601173,32.583940337,33.1656442914,30.9778932528,2.18775103862
 02/04  12:00:00,116.325190968,3.29665356126,0.0,51.3843045506,26.8041601173,34.8316326447,28.7825205753,27.6784573088,1.10406326644
 02/04  13:00:00,111.935295444,3.29665356126,0.0,48.2788046309,26.8041601173,33.5472370403,23.7541203851,21.566440105,2.18768028012
 02/04  14:00:00,106.806083046,3.29665356126,0.0,45.718383442,26.8041601173,30.9784458315,20.6205708991,19.5167786696,1.10379222949
 02/04  15:00:00,93.6711774907,3.29665356126,0.0,60.9931325093,8.04124803518,21.3317032909,21.2101004485,20.1065529226,1.10354752583
 02/04  16:00:00,92.6268651036,3.29665356126,0.0,61.2332157265,8.04124803518,20.0473076865,21.6616225286,20.5581793062,1.1034432224
 02/04  17:00:00,100.08223225,3.29665356126,0.0,65.9001506387,8.04124803518,20.3684065876,24.3285420906,23.2249557648,1.10358632583
 02/04  18:00:00,116.636425337,3.29665356126,0.0,77.8378261927,2.68041601173,18.0090894769,29.6685477347,29.6485477347,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321794408,0.0,1.10321794408
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314125297,0.0,1.10314125297
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032562078,0.0,1.1032562078
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305366435,0.0,1.10305366435
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299624169,0.0,1.10299624169
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,37.5257466959,0.573447761505,0.0,3.37694675825,2.68041601173,16.0824960704,1.23074390614,0.127750767735,1.1029931384
 02/05  05:00:00,39.3482277656,0.76459701534,0.0,5.00827857402,2.68041601173,16.0824960704,0.135706463638,0.115706463638,0.02
 02/05  06:00:00,41.0319548849,0.955746269175,0.0,6.50085643954,2.68041601173,16.0824960704,1.119256558,0.0161223860662,1.10313417193
 02/05  07:00:00,41.2548113099,0.76459701534,0.0,6.91486211834,2.68041601173,16.0824960704,0.0638544876367,0.0438544876367,0.02
 02/05  08:00:00,25.8449033959,0.955746269175,0.0,6.11780495054,2.68041601173,16.0824960704,1.12230675927,0.0192760141536,1.10303074512
 02/05  09:00:00,21.2650101586,0.573447761505,0.0,1.9202102209,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303427081,0.0,1.10303427081
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310563824,0.0,1.10310563824
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323747496,0.0,1.10323747496
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311279422,0.0,1.10311279422
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305008579,0.0,1.10305008579
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299724568,0.0,1.10299724568
 02/05  21:00:00,35.4378886705,0.38229850767,0.0,1.48023798665,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,37.648704328,0.76459701534,0.0,3.30875513651,2.68041601173,16.0824960704,1.10316869161,0.0,1.10316869161
 02/05  23:00:00,38.2365789775,0.76459701534,0.0,3.89662978599,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,39.8926008251,0.955746269175,0.0,5.36150237969,2.68041601173,16.0824960704,1.10299493044,0.0,1.10299493044
 02/06  01:00:00,44.2243329545,0.76459701534,0.0,4.52355173952,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,45.8055614382,0.955746269175,0.0,5.91363096933,2.68041601173,21.4433280938,1.10311397185,0.0,1.10311397185
 02/06  03:00:00,45.0315217308,0.76459701534,0.0,5.3307405158,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  04:00:00,46.8195595114,0.955746269175,0.0,6.92762904254,2.68041601173,21.4433280938,1.10310677003,0.0,1.10310677003
 02/06  05:00:00,45.7694114626,0.76459701534,0.0,6.06863024766,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  06:00:00,50.1394701564,0.955746269175,0.0,7.56712367582,5.36083202345,21.4433280938,1.10319292942,0.0,1.10319292942
 02/06  07:00:00,206.171719356,3.29665356126,0.0,161.258465583,5.36083202345,21.4433280938,1.10314029575,0.0,1.10314029575
 02/06  08:00:00,162.631350814,3.29665356126,0.0,110.561971456,16.0824960704,32.6817896323,26.5191763495,25.4153718753,1.1038044742
 02/06  09:00:00,175.16010015,3.29665356126,0.0,53.2042058971,48.2474882111,70.4033123869,25.903683244,23.7143236974,2.18935954662
 02/06  10:00:00,153.098361477,3.29665356126,0.0,39.4910386525,48.2474882111,62.0547409583,23.3365360935,21.1467682918,2.18976780169
 02/06  11:00:00,149.48429468,3.32245174524,0.0,37.7777670783,48.2474882111,60.1281475517,17.8184504674,14.5438614675,3.27458899987
 02/06  12:00:00,146.826965036,3.47472532275,0.0,33.0415704496,48.2474882111,62.0547409583,7.25495470107,5.06392917018,2.19102553088
 02/06  13:00:00,149.121503553,3.5539693606,0.0,35.8012134363,48.2474882111,61.5103924513,6.05879732983,1.69539692357,4.36340040626
 02/06  14:00:00,140.484055757,3.57341327413,0.0,24.9944787135,48.2474882111,63.6602354638,3.3477477008,0.070322760534,3.27742494027
 02/06  15:00:00,129.010696558,3.49152616118,0.0,17.1350945403,48.2474882111,60.1281475517,2.18942380249,0.0,2.18942380249
 02/06  16:00:00,125.528067411,3.33330195375,0.0,13.8106896005,48.2474882111,60.1281475517,2.58368801276,0.394337950623,2.18935006214
 02/06  17:00:00,128.723304505,3.29665356126,0.0,14.1526849768,48.2474882111,63.0180376616,4.52873188751,1.25348408424,3.27524780327
 02/06  18:00:00,143.812076326,3.33007657997,0.0,25.3489474324,37.5258241642,62.7947880557,3.69414008311,2.58991911058,1.10422097252
 02/06  19:00:00,118.615725469,3.29665356126,0.0,37.6842927423,26.8041601173,36.0181789539,8.64885490278,6.46062286032,2.18823204246
 02/06  20:00:00,120.333588128,3.29665356126,0.0,41.9709466099,26.8041601173,33.4493877451,9.8457284165,8.74210879279,1.10361962371
 02/06  21:00:00,115.927370863,3.29665356126,0.0,53.6472254155,16.0824960704,28.0885557216,12.7741279184,11.6704606067,1.10366731171
 02/06  22:00:00,119.913832448,3.29665356126,0.0,58.9180826049,16.0824960704,26.8041601173,18.0123268828,16.9091248494,1.10320203339
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305142025,0.0,1.10305142025
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305296145,0.0,1.10305296145
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305411974,0.0,1.10305411974
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312104204,0.0,1.10312104204
 02/07  07:00:00,158.400570565,3.29665356126,0.0,113.487316792,5.36083202345,21.4433280938,1.10316905347,0.0,1.10316905347
 02/07  08:00:00,138.085815624,3.29665356126,0.0,86.0164362664,16.0824960704,32.6817896323,28.4626574906,27.3587906286,1.103866862
 02/07  09:00:00,175.337664203,3.29665356126,0.0,53.3817699497,48.2474882111,70.4033123869,27.4095977604,25.2202804468,2.18931731364
 02/07  10:00:00,159.613879246,3.29665356126,0.0,46.0065564216,48.2474882111,62.0547409583,27.1620137421,24.9724269154,2.18958682671
 02/07  11:00:00,148.519628067,3.29665356126,0.0,36.8388986487,48.2474882111,60.1281475517,25.9372529335,22.662452792,3.2748001415
 02/07  12:00:00,143.967077918,3.29665356126,0.0,30.3597550931,48.2474882111,62.0547409583,25.2451615551,23.0544205489,2.19074100621
 02/07  13:00:00,147.348972976,3.29665356126,0.0,34.2859986579,48.2474882111,61.5103924513,29.156567055,24.7928693788,4.36369767619
 02/07  14:00:00,139.921827557,3.29665356126,0.0,24.709010227,48.2474882111,63.6602354638,31.7304123437,28.4527531173,3.27765922645
 02/07  15:00:00,134.081896136,3.29665356126,0.0,22.4011667177,48.2474882111,60.1281475517,38.0808107888,35.8912395101,2.18957127877
 02/07  16:00:00,135.61965869,3.29665356126,0.0,23.9389292722,48.2474882111,60.1281475517,45.4950524271,43.3061143198,2.18893810724
 02/07  17:00:00,143.820095849,3.29665356126,0.0,29.2494763207,48.2474882111,63.0180376616,52.9833374308,49.7078579068,3.27547952394
 02/07  18:00:00,159.8372973,3.35169536818,0.0,41.352549618,37.5258241642,62.7947880557,55.8642104704,53.6757824281,2.18842804226
 02/07  19:00:00,134.091337637,3.29665356126,0.0,53.1599049108,26.8041601173,36.0181789539,61.8989266341,60.7950799524,1.10384668167
 02/07  20:00:00,136.235600969,3.29665356126,0.0,57.8729594515,26.8041601173,33.4493877451,68.8282618662,67.7246973131,1.10356455315
 02/07  21:00:00,132.761123478,3.29665356126,0.0,70.480978031,16.0824960704,28.0885557216,77.1940478322,76.090314638,1.10373319424
 02/07  22:00:00,138.243271812,3.29665356126,0.0,77.2475219692,16.0824960704,26.8041601173,83.2208214552,82.1175993007,1.10322215441
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030878929,0.0,1.1030878929
 02/08  01:00:00,46.5191007336,0.76459701534,0.0,6.81831951863,2.68041601173,21.4433280938,1.87273135998,1.85273135998,0.02
 02/08  02:00:00,51.4506079692,0.955746269175,0.0,11.5586775004,2.68041601173,21.4433280938,4.73265131353,3.62959545562,1.10305585792
 02/08  03:00:00,60.5181703105,1.92396493663,0.0,19.6580211743,2.68041601173,21.4433280938,4.75254068913,4.73254068913,0.02
 02/08  04:00:00,69.2929372859,2.38891829468,0.0,27.9678347916,2.68041601173,21.4433280938,7.75498291174,6.65192587983,1.10305703191
 02/08  05:00:00,74.7000120249,2.55606204722,0.0,33.2077657781,2.68041601173,21.4433280938,7.84854088909,6.74543194965,1.10310893944
 02/08  06:00:00,77.3567241343,2.38891829468,0.0,33.3512056283,5.36083202345,21.4433280938,8.25492861626,8.23492861626,0.02
 02/08  07:00:00,231.218514344,3.29665356126,0.0,186.305260572,5.36083202345,21.4433280938,2.29970698348,1.1965062525,1.10320073098
 02/08  08:00:00,190.15724626,3.29665356126,0.0,138.087866902,16.0824960704,32.6817896323,119.420146301,118.316371346,1.1037749544
 02/08  09:00:00,219.955202689,3.29665356126,0.0,97.9993084356,48.2474882111,70.4033123869,118.245716771,116.056230763,2.18948600856
 02/08  10:00:00,200.976920966,3.29665356126,0.0,87.3695981411,48.2474882111,62.0547409583,117.836818865,115.647074162,2.18974470312
 02/08  11:00:00,186.476816278,3.29665356126,0.0,74.7960868596,48.2474882111,60.1281475517,116.760355181,113.485647946,3.27470723489
 02/08  12:00:00,180.362715351,3.29665356126,0.0,66.7553925266,48.2474882111,62.0547409583,113.179438815,109.903748545,3.27569026986
 02/08  13:00:00,180.429699322,3.29665356126,0.0,67.3667250042,48.2474882111,61.5103924513,109.319180631,106.041578757,3.27760187366
 02/08  14:00:00,178.40653779,3.29665356126,0.0,63.1937204602,48.2474882111,63.6602354638,102.591618163,99.3141630019,3.27745516131
 02/08  15:00:00,175.412593452,3.29665356126,0.0,63.7318640343,48.2474882111,60.1281475517,97.5203797273,95.3309422026,2.18943752464
 02/08  16:00:00,175.581330897,3.29665356126,0.0,63.900601479,48.2474882111,60.1281475517,97.151482662,94.9623757367,2.18910692531
 02/08  17:00:00,179.416994515,3.29665356126,0.0,64.8463749873,48.2474882111,63.0180376616,99.4579548413,96.182595983,3.27535885827
 02/08  18:00:00,190.370651884,3.29665356126,0.0,71.9409460083,37.5258241642,62.7947880557,99.9824871389,97.7940505656,2.18843657329
 02/08  19:00:00,164.467203279,3.29665356126,0.0,83.5357705526,26.8041601173,36.0181789539,100.276071625,99.172145222,1.10392640318
 02/08  20:00:00,163.703480598,3.29665356126,0.0,85.3408390805,26.8041601173,33.4493877451,101.012862081,99.9092283558,1.10363372554
 02/08  21:00:00,158.573827282,3.29665356126,0.0,96.2936818344,16.0824960704,28.0885557216,102.073723553,100.970063894,1.10365965966
 02/08  22:00:00,159.87811398,3.29665356126,0.0,98.8823641372,16.0824960704,26.8041601173,104.350199659,103.246931295,1.10326836492
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309489028,0.0,1.10309489028
 02/08  24:00:00,48.746804384,0.955746269175,0.0,8.85487391521,2.68041601173,21.4433280938,2.49464785658,2.47464785658,0.02
 02/09  01:00:00,49.0952434191,0.76459701534,0.0,9.39446220415,2.68041601173,21.4433280938,4.19638319544,3.09326588097,1.10311731447
 02/09  02:00:00,57.342213232,1.42640906126,0.0,16.9796199711,2.68041601173,21.4433280938,5.49219098616,5.47219098616,0.02
 02/09  03:00:00,63.9892977126,2.38458187728,0.0,22.6685316356,2.68041601173,21.4433280938,5.83205809111,4.72895579117,1.10310229994
 02/09  04:00:00,71.2333773318,2.56039846461,0.0,29.7367946676,2.68041601173,21.4433280938,7.11270944232,7.09270944232,0.02
 02/09  05:00:00,69.8402141932,2.38458187728,0.0,28.5194481163,2.68041601173,21.4433280938,6.97521216206,5.87209508267,1.10311707939
 02/09  06:00:00,78.5064520141,2.56039846461,0.0,34.3294533381,5.36083202345,21.4433280938,8.15635885779,8.13635885779,0.02
 02/09  07:00:00,240.451393446,3.29665356126,0.0,195.538139674,5.36083202345,21.4433280938,2.16175455681,1.05855204684,1.10320250998
 02/09  08:00:00,198.563069276,3.29665356126,0.0,146.493689918,16.0824960704,32.6817896323,113.062473795,111.958619391,1.10385440404
 02/09  09:00:00,224.847019777,3.29665356126,0.0,102.891125523,48.2474882111,70.4033123869,109.978848655,107.789401776,2.18944687834
 02/09  10:00:00,204.262466048,3.29665356126,0.0,90.6551432229,48.2474882111,62.0547409583,105.59783697,103.408108661,2.18972830914
 02/09  11:00:00,193.657439476,3.29665356126,0.0,81.9767100574,48.2474882111,60.1281475517,103.212122171,99.9371412377,3.27498093326
 02/09  12:00:00,189.159229106,3.29665356126,0.0,75.5519062817,48.2474882111,62.0547409583,101.452376322,98.1764194904,3.27595683123
 02/09  13:00:00,193.046400375,3.29665356126,0.0,79.9834260569,48.2474882111,61.5103924513,98.9846315053,95.7067452674,3.27788623797
 02/09  14:00:00,183.237288114,3.29665356126,0.0,68.0244707835,48.2474882111,63.6602354638,97.0589953906,93.7817282061,3.27726718449
 02/09  15:00:00,176.724901495,3.29665356126,0.0,65.044172077,48.2474882111,60.1281475517,95.4282826803,93.2385452274,2.18973745284
 02/09  16:00:00,175.753216564,3.29665356126,0.0,64.0724871458,48.2474882111,60.1281475517,94.9947830477,92.805490237,2.18929281076
 02/09  17:00:00,178.239058696,3.29665356126,0.0,63.6684391682,48.2474882111,63.0180376616,95.689002778,92.4137459085,3.27525686955
 02/09  18:00:00,188.708484569,3.29665356126,0.0,70.2787786941,37.5258241642,62.7947880557,94.9797865304,92.7913981103,2.18838842008
 02/09  19:00:00,162.93328553,3.29665356126,0.0,82.0018528033,26.8041601173,36.0181789539,95.1069304447,94.0030946794,1.10383576532
 02/09  20:00:00,162.854015651,3.29665356126,0.0,84.4913741336,26.8041601173,33.4493877451,95.7588236823,94.6552148074,1.10360887484
 02/09  21:00:00,158.739315523,3.29665356126,0.0,96.459170076,16.0824960704,28.0885557216,96.765737628,95.6619988483,1.10373877969
 02/09  22:00:00,160.391052192,3.29665356126,0.0,99.3953023486,16.0824960704,26.8041601173,97.2791320776,96.1756765662,1.10345551139
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308899429,0.0,1.10308899429
 02/09  24:00:00,47.4821861645,0.860171642258,0.0,7.68583032264,2.68041601173,21.4433280938,2.75527852144,2.73527852144,0.02
 02/10  01:00:00,49.2282563546,0.76459701534,0.0,9.52747513961,2.68041601173,21.4433280938,4.28244033749,3.17939101425,1.10304932324
 02/10  02:00:00,66.1373508315,2.37651111955,0.0,24.8246555123,2.68041601173,21.4433280938,6.1622958895,6.1422958895,0.02
 02/10  03:00:00,69.2971196895,2.38458187728,0.0,27.9763536126,2.68041601173,21.4433280938,6.88039566243,5.77729469801,1.10310096442
 02/10  04:00:00,80.8520625829,2.56039846461,0.0,39.3554799186,2.68041601173,21.4433280938,9.20044692676,9.18044692676,0.02
 02/10  05:00:00,79.1955073901,2.38458187728,0.0,37.8747413132,2.68041601173,21.4433280938,9.07288098037,7.9697640784,1.10311690197
 02/10  06:00:00,92.0780330607,2.56039846461,0.0,47.9010343847,5.36083202345,21.4433280938,11.5109926756,11.4909926756,0.02
 02/10  07:00:00,253.891658732,3.29665356126,0.0,211.445738292,5.36083202345,21.4433280938,3.70127283634,2.5980510158,1.10322182053
 02/10  08:00:00,204.744104708,3.29665356126,0.0,152.67472535,16.0824960704,32.6817896323,147.027205933,145.92343451,1.10377142294
 02/10  09:00:00,223.818741099,3.29665356126,0.0,101.862846846,48.2474882111,70.4033123869,140.1607402,137.971403579,2.18933662074
 02/10  10:00:00,195.146529134,3.29665356126,0.0,81.5392063089,48.2474882111,62.0547409583,131.639387692,128.36468632,3.27470137232
 02/10  11:00:00,185.797180084,3.29665356126,0.0,74.1164506655,48.2474882111,60.1281475517,120.727447835,118.537655702,2.18979213322
 02/10  12:00:00,177.594094807,3.29665356126,0.0,63.9867719822,48.2474882111,62.0547409583,111.036048526,107.759799922,3.27624860396
 02/10  13:00:00,183.119728716,3.29665356126,0.0,70.0567543979,48.2474882111,61.5103924513,101.304607122,98.026418971,3.27818815054
 02/10  14:00:00,172.697435873,3.29665356126,0.0,57.4846185428,48.2474882111,63.6602354638,93.4742932878,90.1971392514,3.27715403639
 02/10  15:00:00,159.191108396,3.29665356126,0.0,47.5103789775,48.2474882111,60.1281475517,87.7395660326,85.5496315142,2.18993451832
 02/10  16:00:00,162.595874058,3.29665356126,0.0,50.9151446401,48.2474882111,60.1281475517,85.3379234351,82.0642557501,3.27366768499
 02/10  17:00:00,169.600888505,3.29665356126,0.0,55.0302689774,48.2474882111,63.0180376616,87.4483750503,85.2579286438,2.19044640652
 02/10  18:00:00,184.975911886,3.29665356126,0.0,66.546206011,37.5258241642,62.7947880557,101.120133746,98.9315581602,2.18857558601
 02/10  19:00:00,164.062937433,3.29665356126,0.0,83.1315047067,26.8041601173,36.0181789539,118.035037066,116.931110551,1.10392651482
 02/10  20:00:00,167.54740813,3.29665356126,0.0,89.1847666118,26.8041601173,33.4493877451,130.831284652,129.727600965,1.1036836876
 02/10  21:00:00,165.954641928,3.29665356126,0.0,103.674496481,16.0824960704,28.0885557216,136.791831414,134.604518574,2.18731284069
 02/10  22:00:00,170.899334696,3.29665356126,0.0,109.903584853,16.0824960704,26.8041601173,137.164360161,137.144360161,0.02
 02/10  23:00:00,46.8223175683,0.477873134588,0.0,4.72784422231,5.36083202345,21.4433280938,2.94801768466,1.84490968946,1.1031079952
 02/10  24:00:00,62.4473574901,1.98279323702,0.0,21.5283800534,2.68041601173,21.4433280938,4.92073992059,4.90073992059,0.02
 02/11  01:00:00,73.7225943514,2.74721130105,0.0,37.4000308741,2.68041601173,16.0824960704,9.01552826071,7.91241759402,1.10311066669
 02/11  02:00:00,72.8324560108,2.19776904084,0.0,37.0593347938,2.68041601173,16.0824960704,8.26547518022,8.24547518022,0.02
 02/11  03:00:00,82.1141526,2.74721130105,0.0,45.7915891228,2.68041601173,16.0824960704,11.6101545716,10.5072518483,1.10290272334
 02/11  04:00:00,77.6368612145,2.19776904084,0.0,41.8637399975,2.68041601173,16.0824960704,9.51322742563,9.49322742563,0.02
 02/11  05:00:00,86.0705419218,2.74721130105,0.0,49.7479784445,2.68041601173,16.0824960704,12.7706923676,11.6675787879,1.10311357969
 02/11  06:00:00,80.5505643189,2.19776904084,0.0,44.7774431018,2.68041601173,16.0824960704,10.0733038251,10.0533038251,0.02
 02/11  07:00:00,261.121090157,3.29665356126,0.0,218.675169718,5.36083202345,21.4433280938,4.63595651766,3.5326822021,1.10327431556
 02/11  08:00:00,207.152051195,3.29665356126,0.0,171.905215004,5.36083202345,26.5809105114,125.236918779,124.13358307,1.1033357095
 02/11  09:00:00,203.703883991,3.29665356126,0.0,142.295085486,26.8041601173,31.2995447326,111.658792016,110.555188485,1.10360353127
 02/11  10:00:00,189.587618278,3.29665356126,0.0,125.931127465,26.8041601173,33.5472370403,93.5719641961,92.4680462221,1.10391797405
 02/11  11:00:00,177.765523669,3.29665356126,0.0,115.072329559,26.8041601173,32.583940337,82.2899458183,80.1023341305,2.1876116878
 02/11  12:00:00,168.721338789,3.29665356126,0.0,103.780452371,26.8041601173,34.8316326447,65.1510856481,64.0470932651,1.10399238294
 02/11  13:00:00,159.187330698,3.29665356126,0.0,95.5308398852,26.8041601173,33.5472370403,51.4141158147,50.3102928272,1.10382298744
 02/11  14:00:00,151.269132097,3.29665356126,0.0,90.1814324929,26.8041601173,30.9784458315,44.966899439,42.7793048499,2.18759458907
 02/11  15:00:00,132.679693299,3.29665356126,0.0,100.001648318,8.04124803518,21.3317032909,37.5683290203,36.4647180812,1.10361093903
 02/11  16:00:00,129.156621064,3.29665356126,0.0,97.7629716866,8.04124803518,20.0473076865,31.986451892,30.8829601454,1.10349174661
 02/11  17:00:00,127.869034023,3.29665356126,0.0,96.1542857445,8.04124803518,20.3684065876,30.3587555836,29.2552202705,1.10353531315
 02/11  18:00:00,140.525804654,3.29665356126,0.0,101.72720551,2.68041601173,18.0090894769,28.7471319261,28.7271319261,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322188494,0.0,1.10322188494
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315113796,0.0,1.10315113796
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328391357,0.0,1.10328391357
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,39.3715385867,0.76459701534,0.0,5.03158939517,2.68041601173,16.0824960704,1.19483056775,0.0917755455596,1.10305502219
 02/12  01:00:00,41.325533786,0.955746269175,0.0,6.79443534068,2.68041601173,16.0824960704,0.0374613079427,0.0174613079427,0.02
 02/12  02:00:00,40.6529934268,0.76459701534,0.0,6.31304423529,2.68041601173,16.0824960704,1.23113292744,0.128081216739,1.1030517107
 02/12  03:00:00,42.7277221067,0.955746269175,0.0,8.19662366134,2.68041601173,16.0824960704,0.119089602947,0.0990896029467,0.02
 02/12  04:00:00,42.0008440019,0.76459701534,0.0,7.66089481041,2.68041601173,16.0824960704,1.43446084216,0.331411392001,1.10304945016
 02/12  05:00:00,44.2504055549,0.955746269175,0.0,9.71930710954,2.68041601173,16.0824960704,0.268164680299,0.248164680299,0.02
 02/12  06:00:00,43.2465462672,0.76459701534,0.0,8.90659707562,2.68041601173,16.0824960704,1.84487290051,0.741716258425,1.10315664208
 02/12  07:00:00,42.9978680283,0.955746269175,0.0,10.9341029163,2.68041601173,16.0824960704,1.01863692194,0.998636921942,0.02
 02/12  08:00:00,28.9502180902,0.76459701534,0.0,9.41426889865,2.68041601173,16.0824960704,2.59017527259,1.48717597376,1.10299929883
 02/12  09:00:00,30.2752392083,0.955746269175,0.0,10.5481407629,2.68041601173,16.0824960704,1.60649310853,1.58649310853,0.02
 02/12  10:00:00,27.7220823351,0.76459701534,0.0,8.18613314357,2.68041601173,16.0824960704,2.61390918807,1.51091257229,1.10299661577
 02/12  11:00:00,27.8664915925,0.955746269175,0.0,8.13939314717,2.68041601173,16.0824960704,1.26640409157,1.24640409157,0.02
 02/12  12:00:00,25.2378909477,0.76459701534,0.0,5.70194175615,2.68041601173,16.0824960704,1.89100929475,0.787847588293,1.10316170646
 02/12  13:00:00,24.5977172551,0.955746269175,0.0,4.87061880969,2.68041601173,16.0824960704,0.136538739626,0.116538739626,0.02
 02/12  14:00:00,21.9467790549,0.573447761505,0.0,2.60197911717,2.68041601173,16.0824960704,1.12896646912,0.0256915069483,1.10327496217
 02/12  15:00:00,22.5158102785,0.76459701534,0.0,2.97986108699,2.68041601173,16.0824960704,1.13109543533,0.0279248881143,1.10317054721
 02/12  16:00:00,22.2406861455,0.76459701534,0.0,2.70473695398,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,23.433175947,0.76459701534,0.0,3.89722675551,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,39.4937623495,0.955746269175,0.0,7.42999723749,2.68041601173,16.0824960704,1.10304358191,0.0,1.10304358191
 02/12  19:00:00,41.1854863849,0.76459701534,0.0,6.84553719337,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,44.4499345679,0.955746269175,0.0,9.9188361225,2.68041601173,16.0824960704,1.10299848851,0.0,1.10299848851
 02/12  21:00:00,46.0957318841,1.27833231554,0.0,11.2420473923,2.68041601173,16.0824960704,0.0504558942452,0.0304558942452,0.02
 02/12  22:00:00,54.6018247059,1.88981045137,0.0,19.1366620783,2.68041601173,16.0824960704,1.66069808206,0.55755095281,1.10314712925
 02/12  23:00:00,52.4061982973,1.51184836109,0.0,17.31899776,2.68041601173,16.0824960704,1.03449236319,1.01449236319,0.02
 02/12  24:00:00,62.3650851446,2.12988268928,0.0,26.6598502791,2.68041601173,16.0824960704,3.63040839837,2.52741163896,1.10299675941
 02/13  01:00:00,64.1857041404,2.0262888709,0.0,23.2232310698,2.68041601173,21.4433280938,2.40994725347,2.38994725347,0.02
 02/13  02:00:00,74.6743188425,2.57573113111,0.0,33.1624035118,2.68041601173,21.4433280938,5.33711254343,4.2339935406,1.10311900282
 02/13  03:00:00,71.4097369441,2.36924921078,0.0,30.1043035337,2.68041601173,21.4433280938,3.71617099192,3.69617099192,0.02
 02/13  04:00:00,80.5363381867,2.57573113111,0.0,39.0244228559,2.68041601173,21.4433280938,6.80709372409,5.70399135065,1.10310237344
 02/13  05:00:00,76.6366155633,2.36924921078,0.0,35.3311821528,2.68041601173,21.4433280938,4.7802905475,4.7602905475,0.02
 02/13  06:00:00,88.8026897367,2.57573113111,0.0,44.6103583943,5.36083202345,21.4433280938,7.99090028777,6.88762997679,1.10327031098
 02/13  07:00:00,275.259479661,3.29665356126,0.0,232.813559222,5.36083202345,21.4433280938,1.98718810271,0.884030209029,1.10315789368
 02/13  08:00:00,228.419592764,3.29665356126,0.0,176.350213406,16.0824960704,32.6817896323,88.6333102333,87.5295490067,1.10376122659
 02/13  09:00:00,239.461165947,3.29665356126,0.0,117.505271694,48.2474882111,70.4033123869,82.2814019504,80.0918315546,2.18957039586
 02/13  10:00:00,203.838424468,3.29665356126,0.0,90.2311016431,48.2474882111,62.0547409583,77.4471020376,75.2574240175,2.1896780201
 02/13  11:00:00,194.413694456,3.29665356126,0.0,82.7329650377,48.2474882111,60.1281475517,74.4477441848,71.1732729409,3.27447124393
 02/13  12:00:00,177.319339605,3.29665356126,0.0,63.7120167802,48.2474882111,62.0547409583,70.5501934815,68.3592379332,2.19095554836
 02/13  13:00:00,176.249596842,3.29665356126,0.0,63.1866225241,48.2474882111,61.5103924513,68.4584034632,64.0946410472,4.36376241601
 02/13  14:00:00,166.895298814,3.29665356126,0.0,51.6824814835,48.2474882111,63.6602354638,63.4360709787,60.1585009292,3.27757004946
 02/13  15:00:00,151.875236232,3.29665356126,0.0,40.1945068139,48.2474882111,60.1281475517,58.0841980961,55.894828488,2.18936960806
 02/13  16:00:00,147.460435051,3.29665356126,0.0,35.7797056328,48.2474882111,60.1281475517,54.4308867785,52.2415879932,2.18929878523
 02/13  17:00:00,155.425030387,3.29665356126,0.0,40.8544108595,48.2474882111,63.0180376616,56.4634730686,53.1876829478,3.27579012079
 02/13  18:00:00,171.311477536,3.29665356126,0.0,55.3491049937,37.5258241642,62.7947880557,58.8131056365,57.7089070321,1.10419860438
 02/13  19:00:00,151.563821355,3.29665356126,0.0,70.6323886283,26.8041601173,36.0181789539,67.2412788852,65.053089046,2.18818983923
 02/13  20:00:00,154.437563199,3.29665356126,0.0,76.0749216813,26.8041601173,33.4493877451,72.0651983029,70.9615935599,1.10360474305
 02/13  21:00:00,151.979813663,3.29665356126,0.0,89.6996682155,16.0824960704,28.0885557216,78.9210675521,77.8174154697,1.10365208243
 02/13  22:00:00,155.850677578,3.29665356126,0.0,94.8549277352,16.0824960704,26.8041601173,83.5521017513,82.4489088282,1.10319292307
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030481106,0.0,1.1030481106
 02/14  01:00:00,43.318961276,0.573447761505,0.0,3.80932931487,2.68041601173,21.4433280938,0.456590740083,0.436590740083,0.02
 02/14  02:00:00,48.7134018098,0.955746269175,0.0,8.82147134096,2.68041601173,21.4433280938,2.96748069733,1.86442874118,1.10305195615
 02/14  03:00:00,48.2190742371,0.76459701534,0.0,8.5182930221,2.68041601173,21.4433280938,2.30753863649,2.28753863649,0.02
 02/14  04:00:00,52.7062135348,0.955746269175,0.0,12.814283066,2.68041601173,21.4433280938,5.24690411582,4.14385025668,1.10305385914
 02/14  05:00:00,58.2800385227,1.87014136747,0.0,17.4737129556,2.68041601173,21.4433280938,3.84849743806,3.82849743806,0.02
 02/14  06:00:00,69.1224599569,2.52610243062,0.0,24.9797573149,5.36083202345,21.4433280938,6.77754998908,5.67429247972,1.10325750936
 02/14  07:00:00,229.504938705,3.29665356126,0.0,187.059018265,5.36083202345,21.4433280938,1.64121582985,0.538050972896,1.10316485695
 02/14  08:00:00,186.293059752,3.29665356126,0.0,134.223680394,16.0824960704,32.6817896323,92.9677446065,91.8638897665,1.10385484002
 02/14  09:00:00,206.356327649,3.29665356126,0.0,84.4004333953,48.2474882111,70.4033123869,84.274898172,82.0856049116,2.18929326035
 02/14  10:00:00,185.376472527,3.29665356126,0.0,71.7691497025,48.2474882111,62.0547409583,75.2071419952,73.0172454097,2.18989658546
 02/14  11:00:00,177.705320717,3.29665356126,0.0,66.0245912992,48.2474882111,60.1281475517,67.1952471642,63.9204698787,3.27477728547
 02/14  12:00:00,161.684193291,3.29665356126,0.0,48.0768704658,48.2474882111,62.0547409583,58.5298774454,56.3391454123,2.19073203313
 02/14  13:00:00,162.738604624,3.29665356126,0.0,49.6756303065,48.2474882111,61.5103924513,55.7131742819,51.3494834108,4.36369087112
 02/14  14:00:00,158.31977831,3.29665356126,0.0,43.1069609803,48.2474882111,63.6602354638,49.4212458866,46.1435843314,3.27766155517
 02/14  15:00:00,156.367719698,3.29665356126,0.0,44.68699028,48.2474882111,60.1281475517,44.5176218207,42.3280460012,2.18957581953
 02/14  16:00:00,157.199248621,3.29665356126,0.0,45.5185192026,48.2474882111,60.1281475517,45.9613526738,43.7724075761,2.18894509766
 02/14  17:00:00,161.257117972,3.29665356126,0.0,46.686498444,48.2474882111,63.0180376616,51.5141589228,48.2386597517,3.2754991711
 02/14  18:00:00,169.413712596,3.29665356126,0.0,53.4513400537,37.5258241642,62.7947880557,54.2190861784,52.0306439232,2.18844225526
 02/14  19:00:00,147.591630804,3.29665356126,0.0,66.6601980777,26.8041601173,36.0181789539,58.2546522739,57.1507979634,1.10385431048
 02/14  20:00:00,149.17748651,3.29665356126,0.0,70.8148449922,26.8041601173,33.4493877451,64.0467816745,62.9432100114,1.10357166302
 02/14  21:00:00,146.673518889,3.29665356126,0.0,84.3933734412,16.0824960704,28.0885557216,70.2241011629,69.120359704,1.10374145885
 02/14  22:00:00,150.094429114,3.29665356126,0.0,89.0986792706,16.0824960704,26.8041601173,77.0143246605,75.9110968266,1.10322783389
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,40.4820079414,0.191149253835,0.0,1.35467448793,2.68041601173,21.4433280938,1.47478920234,0.371696600374,1.10309260197
 02/15  01:00:00,47.755108031,0.955746269175,0.0,7.86317756213,2.68041601173,21.4433280938,0.990004504286,0.970004504286,0.02
 02/15  02:00:00,48.0353895006,0.76459701534,0.0,8.33460828558,2.68041601173,21.4433280938,3.49093583402,2.38782302644,1.10311280758
 02/15  03:00:00,51.7512881982,0.955746269175,0.0,11.8593577294,2.68041601173,21.4433280938,4.68000722302,3.57696355217,1.10304367085
 02/15  04:00:00,58.3256961547,1.74606961625,0.0,17.6434423388,2.68041601173,21.4433280938,4.30157679017,4.28157679017,0.02
 02/15  05:00:00,66.9211216115,2.38891829468,0.0,25.5960191172,2.68041601173,21.4433280938,6.9631139352,5.86000884695,1.10310508825
 02/15  06:00:00,72.5249750411,2.55606204722,0.0,28.3523127826,5.36083202345,21.4433280938,5.73760090162,5.71760090162,0.02
 02/15  07:00:00,229.958910229,3.29665356126,0.0,187.51298979,5.36083202345,21.4433280938,2.04570210663,0.942494107804,1.10320799883
 02/15  08:00:00,183.807098892,3.29665356126,0.0,131.737719534,16.0824960704,32.6817896323,98.9633799608,97.8595935317,1.10378642902
 02/15  09:00:00,200.8137733,3.29665356126,0.0,78.8578790462,48.2474882111,70.4033123869,90.1809735226,87.9914574451,2.18951607753
 02/15  10:00:00,173.747712311,3.29665356126,0.0,60.1403894862,48.2474882111,62.0547409583,80.5917981912,78.4020230185,2.18977517264
 02/15  11:00:00,162.310852929,3.29665356126,0.0,50.6301235113,48.2474882111,60.1281475517,73.2281442192,69.9533858224,3.27475839674
 02/15  12:00:00,155.256230816,3.29665356126,0.0,41.6489079909,48.2474882111,62.0547409583,65.5433464489,62.2676006814,3.27574576747
 02/15  13:00:00,156.423020974,3.29665356126,0.0,43.3600466561,48.2474882111,61.5103924513,56.2517903986,52.9741232729,3.27766712573
 02/15  14:00:00,148.283507668,3.29665356126,0.0,33.0706903378,48.2474882111,63.6602354638,49.4382141208,46.1606909326,3.27752318813
 02/15  15:00:00,137.388493011,3.29665356126,0.0,25.7077635926,48.2474882111,60.1281475517,45.4850082549,43.2954091114,2.18959914341
 02/15  16:00:00,134.053707945,3.29665356126,0.0,22.3729785264,48.2474882111,60.1281475517,42.3562262422,40.1670706158,2.18915562639
 02/15  17:00:00,140.525443736,3.29665356126,0.0,25.9548242077,48.2474882111,63.0180376616,42.976459244,39.7013995472,3.27505969677
 02/15  18:00:00,154.39812197,3.31097654483,0.0,38.4214264447,37.5258241642,62.7947880557,42.7941854235,40.605698428,2.18848699553
 02/15  19:00:00,131.345083338,3.29665356126,0.0,50.4136506119,26.8041601173,36.0181789539,41.4222335429,40.3182818968,1.10395164615
 02/15  20:00:00,132.069152665,3.29665356126,0.0,53.7065111469,26.8041601173,33.4493877451,39.186918848,38.0833623051,1.10355654295
 02/15  21:00:00,127.470681378,3.29665356126,0.0,65.1905359307,16.0824960704,28.0885557216,39.0816055155,37.9779217224,1.10368379305
 02/15  22:00:00,130.45574551,3.29665356126,0.0,69.4599956666,16.0824960704,26.8041601173,40.8428505108,39.7394410446,1.1034094662
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304862205,0.0,1.10304862205
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304924995,0.0,1.10304924995
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305118239,0.0,1.10305118239
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305282301,0.0,1.10305282301
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,171.318120134,3.29665356126,0.0,128.872199695,5.36083202345,21.4433280938,1.31564738218,0.212452957398,1.10319442479
 02/16  08:00:00,146.279990779,3.29665356126,0.0,94.2106114206,16.0824960704,32.6817896323,30.2347880112,29.1309067544,1.10388125677
 02/16  09:00:00,177.228809722,3.29665356126,0.0,55.2729154683,48.2474882111,70.4033123869,24.3899372721,22.2004245977,2.18951267438
 02/16  10:00:00,158.595269911,3.29665356126,0.0,44.9879470862,48.2474882111,62.0547409583,22.4735110793,19.1990041362,3.27450694313
 02/16  11:00:00,150.425391323,3.29665356126,0.0,38.744661905,48.2474882111,60.1281475517,18.7178869393,16.5278836576,2.19000328175
 02/16  12:00:00,149.088376123,3.29665356126,0.0,35.4810532987,48.2474882111,62.0547409583,17.631891793,14.3558368989,3.27605489408
 02/16  13:00:00,154.067090699,3.29665356126,0.0,41.0041163816,48.2474882111,61.5103924513,14.7918851819,11.5138917721,3.27799340984
 02/16  14:00:00,148.513916363,3.29665356126,0.0,33.3010990327,48.2474882111,63.6602354638,12.6570306492,9.38006081736,3.27696983182
 02/16  15:00:00,143.871039185,3.29665356126,0.0,32.1903097668,48.2474882111,60.1281475517,11.0706370317,8.88082704628,2.18980998547
 02/16  16:00:00,144.036673678,3.29665356126,0.0,32.35594426,48.2474882111,60.1281475517,13.9935333725,11.8041673247,2.18936604778
 02/16  17:00:00,147.312551788,3.29665356126,0.0,32.7419322604,48.2474882111,63.0180376616,18.5954234031,15.3200567307,3.27536667236
 02/16  18:00:00,155.621889696,3.31774766967,0.0,39.6384230459,37.5258241642,62.7947880557,24.9658309729,22.7773715122,2.18845946062
 02/16  19:00:00,131.880594294,3.29665356126,0.0,50.9491615677,26.8041601173,36.0181789539,35.5781829737,34.474312543,1.1038704307
 02/16  20:00:00,132.187394705,3.29665356126,0.0,53.8247531873,26.8041601173,33.4493877451,39.7104388862,38.6067994931,1.10363939306
 02/16  21:00:00,127.920185447,3.29665356126,0.0,65.6400399998,16.0824960704,28.0885557216,42.5153846711,41.4117925821,1.10359208902
 02/16  22:00:00,131.869103209,3.29665356126,0.0,70.8733533658,16.0824960704,26.8041601173,47.6688727865,46.5653906935,1.10348209306
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309024111,0.0,1.10309024111
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030545089,0.0,1.1030545089
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,47.3081135843,0.955746269175,0.0,7.41618311545,2.68041601173,21.4433280938,1.76387445428,0.660759239059,1.10311521523
 02/17  04:00:00,46.7223649663,0.76459701534,0.0,7.02158375127,2.68041601173,21.4433280938,0.675011861015,0.655011861015,0.02
 02/17  05:00:00,50.5728970904,0.955746269175,0.0,10.6809666216,2.68041601173,21.4433280938,3.10103276162,1.9979883322,1.10304442942
 02/17  06:00:00,51.6488482589,0.76459701534,0.0,9.26765103216,5.36083202345,21.4433280938,1.96044799023,1.94044799023,0.02
 02/17  07:00:00,197.775346189,3.29665356126,0.0,157.796759083,5.36083202345,21.4433280938,1.53187704223,0.428639734761,1.10323730747
 02/17  08:00:00,168.388649654,3.29665356126,0.0,116.319270296,16.0824960704,32.6817896323,89.4426589645,88.3388530574,1.10380590716
 02/17  09:00:00,192.208947353,3.29665356126,0.0,70.2530531,48.2474882111,70.4033123869,82.8272035215,80.6379333303,2.18927019118
 02/17  10:00:00,163.737198453,3.29665356126,0.0,50.1298756286,48.2474882111,62.0547409583,76.920256201,73.6454900488,3.27476615223
 02/17  11:00:00,152.773987304,3.29665356126,0.0,41.0932578859,48.2474882111,60.1281475517,68.3276229639,66.1377397402,2.18988322367
 02/17  12:00:00,150.020459155,3.30893383339,0.0,36.4008560583,48.2474882111,62.0547409583,59.772293269,56.4959253186,3.27636795043
 02/17  13:00:00,150.472231,3.35703028399,0.0,37.348879959,48.2474882111,61.5103924513,49.634042393,46.3562271453,3.27781524771
