Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  14:00:00,143.1419503,3.4259363096,0.0,27.7998502214,48.2474882111,63.6602354638,39.5982905017,36.3210162033,3.27727429832
 02/17  15:00:00,131.237469342,3.3666473748,0.0,19.4867461102,48.2474882111,60.1281475517,35.1091122147,31.8345831668,3.27452904793
 02/17  16:00:00,127.620098846,3.29722033618,0.0,15.9388026533,48.2474882111,60.1281475517,31.1103466356,28.9213478857,2.18899874991
 02/17  17:00:00,131.898001476,3.30002284157,0.0,17.324012668,48.2474882111,63.0180376616,29.2514550113,27.0609281437,2.19052686765
 02/17  18:00:00,145.660648916,3.3691336234,0.0,29.625796312,37.5258241642,62.7947880557,33.8582615775,31.6695017554,2.18875982215
 02/17  19:00:00,124.559130269,3.29665356126,0.0,43.627697542,26.8041601173,36.0181789539,42.6732494763,41.5692870186,1.10396245764
 02/17  20:00:00,126.007423787,3.29665356126,0.0,47.6447822693,26.8041601173,33.4493877451,47.5717271942,46.4680099783,1.10371721599
 02/17  21:00:00,120.738790873,3.29665356126,0.0,58.4586454255,16.0824960704,28.0885557216,51.2375554407,49.050177115,2.18737832575
 02/17  22:00:00,125.120208155,3.29665356126,0.0,64.1244583125,16.0824960704,26.8041601173,49.9576389525,49.9376389525,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310630256,0.0,1.10310630256
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304606286,0.0,1.10304606286
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304830575,0.0,1.10304830575
 02/18  04:00:00,39.1600128233,0.76459701534,0.0,4.82006363178,2.68041601173,16.0824960704,0.649953148617,0.629953148617,0.02
 02/18  05:00:00,41.7529222842,0.955746269175,0.0,7.22182383887,2.68041601173,16.0824960704,1.4189228097,0.315871647488,1.10305116221
 02/18  06:00:00,41.5057995048,0.76459701534,0.0,7.16585031327,2.68041601173,16.0824960704,2.19912930633,1.09585672961,1.10327257673
 02/18  07:00:00,182.049052263,3.29665356126,0.0,142.070465157,5.36083202345,21.4433280938,0.0888820561799,0.0688820561799,0.02
 02/18  08:00:00,141.192231357,3.29665356126,0.0,105.945395167,5.36083202345,26.5809105114,66.2446772743,65.14131639,1.10336088428
 02/18  09:00:00,135.697269116,3.29665356126,0.0,74.2884706107,26.8041601173,31.2995447326,57.1628176562,56.0591843193,1.10363333685
 02/18  10:00:00,117.765047806,3.29665356126,0.0,54.1085569933,26.8041601173,33.5472370403,40.9691106277,39.8651581992,1.10395242855
 02/18  11:00:00,111.596044752,3.29665356126,0.0,48.9028506427,26.8041601173,32.583940337,25.2248081076,23.0371302439,2.18767786373
 02/18  12:00:00,108.023078376,3.29665356126,0.0,43.0821919582,26.8041601173,34.8316326447,6.81461712602,5.71059053025,1.10402659578
 02/18  13:00:00,101.591303664,3.31333701088,0.0,37.9181294019,26.8041601173,33.5472370403,1.10385558527,0.0,1.10385558527
 02/18  14:00:00,94.3801909643,3.401718346,0.0,33.1874265754,26.8041601173,30.9784458315,2.18765804725,0.0,2.18765804725
 02/18  15:00:00,71.0922343198,3.32514971942,0.0,38.3856931802,8.04124803518,21.3317032909,1.10363889541,0.0,1.10363889541
 02/18  16:00:00,67.1444658122,3.29665356126,0.0,35.7508164352,8.04124803518,20.0473076865,1.10351717497,0.0,1.10351717497
 02/18  17:00:00,67.5890545804,3.29665356126,0.0,35.8743063023,8.04124803518,20.3684065876,1.10356197076,0.0,1.10356197076
 02/18  18:00:00,89.5097142859,3.29665356126,0.0,53.1784484752,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322095914,0.0,1.10322095914
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316499923,0.0,1.10316499923
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323985231,0.0,1.10323985231
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304891967,0.0,1.10304891967
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299691591,0.0,1.10299691591
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299742277,0.0,1.10299742277
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316731729,0.0,1.10316731729
 02/19  07:00:00,31.2942793655,0.38229850767,0.0,2.27129534828,2.68041601173,16.0824960704,0.103789312479,0.083789312479,0.02
 02/19  08:00:00,20.0220112185,0.191149253835,0.0,1.05950978846,2.68041601173,16.0824960704,1.10305144865,0.0,1.10305144865
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303599538,0.0,1.10303599538
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309715154,0.0,1.10309715154
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328897671,0.0,1.10328897671
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310646094,0.0,1.10310646094
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299735226,0.0,1.10299735226
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299533087,0.0,1.10299533087
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315891659,0.0,1.10315891659
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299749683,0.0,1.10299749683
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299675055,0.0,1.10299675055
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299403574,0.0,1.10299403574
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  06:00:00,37.4036898326,0.573447761505,0.0,3.25488989487,2.68041601173,16.0824960704,1.10315074441,0.0,1.10315074441
 02/20  07:00:00,36.0441862718,0.955746269175,0.0,6.44775449313,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  08:00:00,23.3482899722,0.76459701534,0.0,3.8123407807,2.68041601173,16.0824960704,1.1030532727,0.0,1.1030532727
 02/20  09:00:00,21.2053000651,0.573447761505,0.0,1.86050012739,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299613067,0.0,1.10299613067
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310267695,0.0,1.10310267695
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331576688,0.0,1.10331576688
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299756664,0.0,1.10299756664
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303114233,0.0,1.10303114233
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299746354,0.0,1.10299746354
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313975983,0.0,1.10313975983
 02/20  23:00:00,34.5695851545,0.191149253835,0.0,0.80308372449,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,37.5790221375,0.76459701534,0.0,3.239072946,2.68041601173,16.0824960704,1.10299699313,0.0,1.10299699313
 02/21  01:00:00,43.1924389617,0.76459701534,0.0,3.49165774674,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,43.6567540581,0.76459701534,0.0,3.95597284308,2.68041601173,21.4433280938,1.10310986896,0.0,1.10310986896
 02/21  03:00:00,45.2090428396,0.955746269175,0.0,5.31711237076,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,44.6107465328,0.76459701534,0.0,4.9099653178,2.68041601173,21.4433280938,1.10309998733,0.0,1.10309998733
 02/21  05:00:00,46.352951581,0.955746269175,0.0,6.46102111219,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,48.02554282,0.76459701534,0.0,5.6443455933,5.36083202345,21.4433280938,1.10326724974,0.0,1.10326724974
 02/21  07:00:00,192.23303297,3.29665356126,0.0,152.254445864,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,151.250985117,3.29665356126,0.0,99.1816057593,16.0824960704,32.6817896323,22.2093485346,20.0217870197,2.18756151489
 02/21  09:00:00,168.475294958,3.29665356126,0.0,46.5194007044,48.2474882111,70.4033123869,13.9875374967,11.7983722139,2.18916528279
 02/21  10:00:00,146.828623534,3.29665356126,0.0,33.2213007089,48.2474882111,62.0547409583,5.56889357521,3.37927114772,2.18962242749
 02/21  11:00:00,140.691535566,3.30450450879,0.0,29.0029552003,48.2474882111,60.1281475517,2.1899704183,0.0,2.1899704183
 02/21  12:00:00,138.164873844,3.29784293243,0.0,24.5563616485,48.2474882111,62.0547409583,3.27567118229,0.0,3.27567118229
 02/21  13:00:00,141.111370278,3.29665356126,0.0,28.0483959598,48.2474882111,61.5103924513,3.27764364023,0.0,3.27764364023
 02/21  14:00:00,135.752047946,3.29665356126,0.0,20.5392306156,48.2474882111,63.6602354638,4.36311181152,0.0,4.36311181152
 02/21  15:00:00,130.28196402,3.29665356126,0.0,18.6012346019,48.2474882111,60.1281475517,2.18944714256,0.0,2.18944714256
 02/21  16:00:00,127.676364186,3.29665356126,0.0,15.9956347675,48.2474882111,60.1281475517,2.18914797032,0.0,2.18914797032
 02/21  17:00:00,129.66057662,3.29665356126,0.0,15.089957092,48.2474882111,63.0180376616,2.19015338489,0.0,2.19015338489
 02/21  18:00:00,134.760589394,3.30780567848,0.0,21.254398068,37.5258241642,62.7947880557,2.18897888503,0.0,2.18897888503
 02/21  19:00:00,112.338716961,3.29665356126,0.0,31.4072842346,26.8041601173,36.0181789539,2.18793959091,0.0,2.18793959091
 02/21  20:00:00,111.433992903,3.29665356126,0.0,33.0713513853,26.8041601173,33.4493877451,1.10354441161,0.0,1.10354441161
 02/21  21:00:00,105.030934816,3.29665356126,0.0,42.7507893684,16.0824960704,28.0885557216,1.10374272364,0.0,1.10374272364
 02/21  22:00:00,106.867806444,3.29665356126,0.0,45.8720566015,16.0824960704,26.8041601173,1.10321810282,0.0,1.10321810282
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030449196,0.0,1.1030449196
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304699733,0.0,1.10304699733
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030489685,0.0,1.1030489685
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321077249,0.0,1.10321077249
 02/22  07:00:00,114.272536564,3.29665356126,0.0,74.2939494584,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,109.481848115,3.29665356126,0.0,57.4124687574,16.0824960704,32.6817896323,2.18729017971,0.0,2.18729017971
 02/22  09:00:00,149.650054151,3.29665356126,0.0,27.6941598979,48.2474882111,70.4033123869,2.18930414244,0.0,2.18930414244
 02/22  10:00:00,132.300914955,3.29665356126,0.0,18.6935921305,48.2474882111,62.0547409583,2.18975562889,0.0,2.18975562889
 02/22  11:00:00,124.65888086,3.29665356126,0.0,12.9781514415,48.2474882111,60.1281475517,2.18978348417,0.0,2.18978348417
 02/22  12:00:00,125.636989596,3.29665356126,0.0,12.0296667708,48.2474882111,62.0547409583,3.27587214543,0.0,3.27587214543
 02/22  13:00:00,125.363890561,3.3093329167,0.0,12.2882368883,48.2474882111,61.5103924513,3.27750649235,0.0,3.27750649235
 02/22  14:00:00,123.364133547,3.5117818967,0.0,7.9361878811,48.2474882111,63.6602354638,4.3629590608,0.0,4.3629590608
 02/22  15:00:00,116.080299815,3.45492664019,0.0,4.2412973178,48.2474882111,60.1281475517,2.18927812851,0.0,2.18927812851
 02/22  16:00:00,115.968238759,3.34495958279,0.0,4.2392033198,48.2474882111,60.1281475517,2.18898316492,0.0,2.18898316492
 02/22  17:00:00,119.79998694,3.34938442312,0.0,5.17663655043,48.2474882111,63.0180376616,3.27530672656,0.0,3.27530672656
 02/22  18:00:00,124.661710363,3.42089568799,0.0,11.0424290277,37.5258241642,62.7947880557,1.10426004118,0.0,1.10426004118
 02/22  19:00:00,102.107522947,3.29665356126,0.0,21.1760902201,26.8041601173,36.0181789539,2.1880428394,0.0,2.1880428394
 02/22  20:00:00,104.933163771,3.29665356126,0.0,26.5705222536,26.8041601173,33.4493877451,3.05371952804,1.95012651871,1.10359300933
 02/22  21:00:00,97.4589140145,3.29665356126,0.0,35.1787685671,16.0824960704,28.0885557216,9.40184519251,8.29819194516,1.10365324735
 02/22  22:00:00,101.997988172,3.29665356126,0.0,41.0022383294,16.0824960704,26.8041601173,13.2754970494,12.172295907,1.10320114244
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304157355,0.0,1.10304157355
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030438984,0.0,1.1030438984
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304608155,0.0,1.10304608155
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319150261,0.0,1.10319150261
 02/23  07:00:00,140.481853651,3.29665356126,0.0,100.503266545,5.36083202345,21.4433280938,0.050092422943,0.030092422943,0.02
 02/23  08:00:00,121.750584347,3.29665356126,0.0,69.6812049888,16.0824960704,32.6817896323,34.6127698309,32.4253842061,2.18738562483
 02/23  09:00:00,152.361173931,3.29851843533,0.0,30.4034148036,48.2474882111,70.4033123869,24.697731107,22.5083106464,2.1894204606
 02/23  10:00:00,132.29621563,3.29665356126,0.0,18.6888928053,48.2474882111,62.0547409583,12.6033058161,10.4137818853,2.18952393079
 02/23  11:00:00,128.246925802,3.30612639692,0.0,16.5567235484,48.2474882111,60.1281475517,4.11146295549,1.92156804659,2.1898949089
 02/23  12:00:00,127.937246197,3.45399031837,0.0,14.1725866148,48.2474882111,62.0547409583,3.27603975903,0.0,3.27603975903
 02/23  13:00:00,129.02500905,3.55475255784,0.0,15.7039357361,48.2474882111,61.5103924513,4.3633775962,0.0,4.3633775962
 02/23  14:00:00,125.659514574,3.65502584349,0.0,10.088324961,48.2474882111,63.6602354638,3.27702502989,0.0,3.27702502989
 02/23  15:00:00,117.642914048,3.47588164499,0.0,5.78295654614,48.2474882111,60.1281475517,2.18916783744,0.0,2.18916783744
 02/23  16:00:00,117.408575806,3.31444309913,0.0,5.71005684966,48.2474882111,60.1281475517,2.18908608596,0.0,2.18908608596
 02/23  17:00:00,123.169266685,3.3477527249,0.0,8.54754799364,48.2474882111,63.0180376616,6.90850590971,3.63304956137,3.27545634834
 02/23  18:00:00,131.64879843,3.41881485266,0.0,18.0315979298,37.5258241642,62.7947880557,13.8390266652,12.7350374584,1.1039892068
 02/23  19:00:00,108.9918449,3.29665356126,0.0,28.0604121732,26.8041601173,36.0181789539,24.680702026,22.4927654195,2.18793660648
 02/23  20:00:00,111.23286047,3.29665356126,0.0,32.8702189521,26.8041601173,33.4493877451,27.1709023859,26.0672708527,1.10363153327
 02/23  21:00:00,103.889726722,3.29665356126,0.0,41.6095812749,16.0824960704,28.0885557216,30.684558507,29.5808641112,1.10369439579
 02/23  22:00:00,108.252356832,3.29665356126,0.0,47.2566069886,16.0824960704,26.8041601173,34.4374258175,33.3342018177,1.10322399972
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305256424,0.0,1.10305256424
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030535019,0.0,1.1030535019
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305429193,0.0,1.10305429193
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321458649,0.0,1.10321458649
 02/24  07:00:00,147.505948935,3.29665356126,0.0,109.994695163,5.36083202345,21.4433280938,1.20256584022,0.0994183324531,1.10314750777
 02/24  08:00:00,132.324585465,3.29665356126,0.0,80.2552061068,16.0824960704,32.6817896323,40.7769245494,39.6731839268,1.10374062265
 02/24  09:00:00,164.11679878,3.29665356126,0.0,42.1609045267,48.2474882111,70.4033123869,36.0704732251,33.8809593123,2.18951391285
 02/24  10:00:00,146.626546059,3.29665356126,0.0,33.0192232345,48.2474882111,62.0547409583,36.8160691233,34.6264572256,2.18961189764
 02/24  11:00:00,142.177825227,3.29665356126,0.0,30.4970958086,48.2474882111,60.1281475517,36.7257605497,34.5361359872,2.18962456249
 02/24  12:00:00,139.798032973,3.29665356126,0.0,26.1907101478,48.2474882111,62.0547409583,38.2270888425,34.950918866,3.27616997657
 02/24  13:00:00,144.811816937,3.29665356126,0.0,31.7488426194,48.2474882111,61.5103924513,36.4318793617,32.068336729,4.36354263264
 02/24  14:00:00,139.802505121,3.29665356126,0.0,24.5896877912,48.2474882111,63.6602354638,32.0782159984,28.8010695023,3.27714649608
 02/24  15:00:00,134.789853293,3.29665356126,0.0,23.1091238748,48.2474882111,60.1281475517,33.3816602146,31.1924158542,2.18924436037
 02/24  16:00:00,140.870856158,3.29665356126,0.0,29.1901267396,48.2474882111,60.1281475517,38.2516006465,36.0624378443,2.18916280229
 02/24  17:00:00,147.804024084,3.29688703742,0.0,33.2331710798,48.2474882111,63.0180376616,47.6608214743,44.3852550301,3.27556644415
 02/24  18:00:00,153.494497124,3.36837716226,0.0,39.9277343141,37.5258241642,62.7947880557,52.1799753581,51.0758491035,1.10412625454
 02/24  19:00:00,131.158222374,3.29665356126,0.0,50.2267896478,26.8041601173,36.0181789539,58.8338116643,56.6458012058,2.18801045842
 02/24  20:00:00,132.35629345,3.29665356126,0.0,53.9936519323,26.8041601173,33.4493877451,59.9599867357,58.8564459661,1.10354076967
 02/24  21:00:00,125.672253767,3.29665356126,0.0,63.3921083199,16.0824960704,28.0885557216,65.8645523794,64.7608282521,1.10372412733
 02/24  22:00:00,130.234916763,3.29665356126,0.0,69.2391669197,16.0824960704,26.8041601173,70.6432123686,69.5400170395,1.10319532909
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304485052,0.0,1.10304485052
 02/25  01:00:00,35.1875714767,0.191149253835,0.0,1.42107004669,2.68041601173,16.0824960704,0.502261062136,0.482261062136,0.02
 02/25  02:00:00,42.1726049607,0.955746269175,0.0,7.64150651537,2.68041601173,16.0824960704,2.17716741255,1.07405723955,1.10311017301
 02/25  03:00:00,42.5046191217,0.76459701534,0.0,8.16466993021,2.68041601173,16.0824960704,2.10413994304,2.08413994304,0.02
 02/25  04:00:00,46.155444822,0.955746269175,0.0,11.6243463766,2.68041601173,16.0824960704,4.15639181564,3.05327497051,1.10311684513
 02/25  05:00:00,47.8582988545,1.07326132123,0.0,13.2096853571,2.68041601173,16.0824960704,3.58316685341,3.56316685341,0.02
 02/25  06:00:00,54.2369162178,1.64166694892,0.0,19.0198970927,2.68041601173,16.0824960704,5.80348449099,4.70019831466,1.10328617633
 02/25  07:00:00,203.248083893,3.29665356126,0.0,165.73683012,5.36083202345,21.4433280938,1.49298873906,0.389827374195,1.10316136486
 02/25  08:00:00,154.461115789,3.29665356126,0.0,119.214279599,5.36083202345,26.5809105114,95.7063567706,95.6863567706,0.02
 02/25  09:00:00,144.410305401,3.29665356126,0.0,83.0015068953,26.8041601173,31.2995447326,89.0717227467,87.9681442785,1.10357846817
 02/25  10:00:00,127.563449698,3.29665356126,0.0,63.9069588848,26.8041601173,33.5472370403,81.0417108713,78.8540967826,2.18761408868
 02/25  11:00:00,121.686866248,3.29665356126,0.0,58.9936721382,26.8041601173,32.583940337,71.2840598933,70.1802422314,1.10381766196
 02/25  12:00:00,118.654460266,3.29665356126,0.0,53.713573849,26.8041601173,34.8316326447,66.1099637514,63.9220975149,2.1878662365
 02/25  13:00:00,113.540330296,3.29665356126,0.0,49.8838394834,26.8041601173,33.5472370403,60.8550675208,59.7511815718,1.10388594899
 02/25  14:00:00,107.235523843,3.29754684923,0.0,46.1469309513,26.8041601173,30.9784458315,53.8432858695,52.7395528178,1.10373305171
 02/25  15:00:00,84.1813954219,3.29665356126,0.0,51.5033504405,8.04124803518,21.3317032909,49.4580571467,48.3544975852,1.10355956145
 02/25  16:00:00,81.8706137381,3.29665356126,0.0,50.4769643611,8.04124803518,20.0473076865,48.0760826193,46.9726133754,1.10346924391
 02/25  17:00:00,88.9410333346,3.29665356126,0.0,57.2262850564,8.04124803518,20.3684065876,47.6123755057,46.5088954062,1.10348009946
 02/25  18:00:00,108.205544051,3.29665356126,0.0,74.3416115736,2.68041601173,18.0090894769,51.7943900267,50.6912414738,1.10314855293
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315456374,0.0,1.10315456374
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316254947,0.0,1.10316254947
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,37.296506137,0.573447761505,0.0,3.14770619933,2.68041601173,16.0824960704,1.21340299762,0.110331813269,1.10307118435
 02/25  24:00:00,41.4611174304,0.955746269175,0.0,6.93001898508,2.68041601173,16.0824960704,0.383262018281,0.363262018281,0.02
 02/26  01:00:00,40.5482472771,0.76459701534,0.0,6.20829808557,2.68041601173,16.0824960704,1.38722983212,0.284166464414,1.10306336771
 02/26  02:00:00,44.0130759034,0.955746269175,0.0,9.48197745803,2.68041601173,16.0824960704,1.32180752802,1.30180752802,0.02
 02/26  03:00:00,43.1683085274,0.76459701534,0.0,8.82835933584,2.68041601173,16.0824960704,2.76185738347,1.65879782981,1.10305955365
 02/26  04:00:00,47.3513703696,0.955746269175,0.0,12.8202719242,2.68041601173,16.0824960704,3.18694102206,3.16694102206,0.02
 02/26  05:00:00,50.4438845764,1.61836716404,0.0,15.2501652361,2.68041601173,16.0824960704,3.96288941043,2.8598548248,1.10303458563
 02/26  06:00:00,61.0621184045,2.56039846461,0.0,24.9263677637,2.68041601173,16.0824960704,4.50719371762,4.48719371762,0.02
 02/26  07:00:00,51.9095987986,2.38458187728,0.0,23.3516647451,2.68041601173,16.0824960704,4.88384046785,3.78078463952,1.10305582834
 02/26  08:00:00,41.740736057,2.56039846461,0.0,20.4089854162,2.68041601173,16.0824960704,5.25545574423,5.23545574423,0.02
 02/26  09:00:00,25.9067646082,0.936077185277,0.0,6.19933524676,2.68041601173,16.0824960704,3.91072408,2.80768948476,1.10303459524
 02/26  10:00:00,24.2795918792,0.955746269175,0.0,4.55249343381,2.68041601173,16.0824960704,1.46784703732,1.44784703732,0.02
 02/26  11:00:00,22.2371700451,0.76459701534,0.0,2.70122085355,2.68041601173,16.0824960704,1.21838230375,0.115329543278,1.10305276047
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310246127,0.0,1.10310246127
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296680489,0.0,1.10296680489
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029960561,0.0,1.1029960561
 02/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299310683,0.0,1.10299310683
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299684264,0.0,1.10299684264
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299671917,0.0,1.10299671917
 02/26  24:00:00,37.5202954211,0.76459701534,0.0,3.18034622959,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,43.1929419381,0.76459701534,0.0,3.49216072315,2.68041601173,21.4433280938,1.1031095793,0.0,1.1031095793
 02/27  02:00:00,43.5610691965,0.76459701534,0.0,3.86028798151,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,45.2766087718,0.955746269175,0.0,5.38467830298,2.68041601173,21.4433280938,1.10309891705,0.0,1.10309891705
 02/27  04:00:00,44.5285956759,0.76459701534,0.0,4.82781446095,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,47.0400132261,0.955746269175,0.0,7.14808275729,2.68041601173,21.4433280938,1.1031034846,0.0,1.1031034846
 02/27  06:00:00,48.6159656359,0.76459701534,0.0,6.23476840916,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,201.945810451,3.29665356126,0.0,164.434556679,5.36083202345,21.4433280938,1.12865380515,0.0254341728497,1.1032196323
 02/27  08:00:00,173.965759345,3.29665356126,0.0,121.896379987,16.0824960704,32.6817896323,40.7699741685,39.6662561016,1.10371806687
 02/27  09:00:00,198.732456836,3.29665356126,0.0,76.7765625823,48.2474882111,70.4033123869,32.9221802718,30.7326747767,2.18950549507
 02/27  10:00:00,177.547736862,3.29665356126,0.0,63.9404140369,48.2474882111,62.0547409583,25.1132875225,21.8388196683,3.27446785423
 02/27  11:00:00,167.110869858,3.29665356126,0.0,55.4301404397,48.2474882111,60.1281475517,15.0248626423,12.8349055197,2.18995712263
 02/27  12:00:00,162.094732381,3.29665356126,0.0,48.4874095563,48.2474882111,62.0547409583,9.01395074984,5.73799339206,3.27595735778
 02/27  13:00:00,164.558049155,3.29665356126,0.0,51.4950748372,48.2474882111,61.5103924513,4.6404687485,1.36261796344,3.27785078507
 02/27  14:00:00,152.294275555,3.29665356126,0.0,37.0814582246,48.2474882111,63.6602354638,3.27720487868,0.0,3.27720487868
 02/27  15:00:00,136.503780473,3.29665356126,0.0,24.8230510544,48.2474882111,60.1281475517,2.18968711753,0.0,2.18968711753
 02/27  16:00:00,131.249350434,3.29665356126,0.0,19.568621016,48.2474882111,60.1281475517,2.18923180508,0.0,2.18923180508
 02/27  17:00:00,132.579129404,3.29665356126,0.0,18.0085098755,48.2474882111,63.0180376616,3.27513821623,0.0,3.27513821623
 02/27  18:00:00,142.353255831,3.29665356126,0.0,28.8582166228,37.5258241642,62.7947880557,2.188528713,0.0,2.188528713
 02/27  19:00:00,124.365900198,3.29665356126,0.0,43.4344674719,26.8041601173,36.0181789539,1.19095624386,0.0869888299097,1.10396741395
 02/27  20:00:00,125.197769077,3.29665356126,0.0,46.8351275595,26.8041601173,33.4493877451,4.91485332037,3.81128429387,1.1035690265
 02/27  21:00:00,121.191085669,3.29665356126,0.0,58.9109402213,16.0824960704,28.0885557216,7.25542368953,6.15172970021,1.10369398932
 02/27  22:00:00,123.162027569,3.29665356126,0.0,62.1662777256,16.0824960704,26.8041601173,5.17760057945,4.07418402085,1.1034165586
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304870742,0.0,1.10304870742
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304975949,0.0,1.10304975949
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305097628,0.0,1.10305097628
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305202021,0.0,1.10305202021
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  07:00:00,150.401250817,3.29665356126,0.0,112.889997044,5.36083202345,21.4433280938,1.10319336483,0.0,1.10319336483
 02/28  08:00:00,136.052091196,3.29665356126,0.0,83.9827118383,16.0824960704,32.6817896323,25.1715053575,24.0676314978,1.10387385965
 02/28  09:00:00,169.126217902,3.29665356126,0.0,47.1703236489,48.2474882111,70.4033123869,17.7182944104,15.5288183462,2.18947606418
 02/28  10:00:00,148.200896663,3.29665356126,0.0,34.5935738385,48.2474882111,62.0547409583,14.2259924949,12.0362545283,2.1897379666
 02/28  11:00:00,136.689717175,3.29665356126,0.0,25.008987757,48.2474882111,60.1281475517,15.7322308053,12.4572656296,3.27496517577
 02/28  12:00:00,134.277502076,3.29665356126,0.0,20.6701792516,48.2474882111,62.0547409583,15.8363249792,12.5604224966,3.27590248265
 02/28  13:00:00,137.438328473,3.29665356126,0.0,24.375354155,48.2474882111,61.5103924513,13.0384119509,9.76062552118,3.27778642977
 02/28  14:00:00,132.83856065,3.29665356126,0.0,17.6257433197,48.2474882111,63.6602354638,11.0764072516,7.79926834326,3.27713890833
 02/28  15:00:00,122.786196526,3.31024219261,0.0,11.0918784764,48.2474882111,60.1281475517,6.81429086276,4.62464757714,2.18964328562
 02/28  16:00:00,121.756497519,3.29665356126,0.0,10.075768101,48.2474882111,60.1281475517,8.17351412718,5.98433015365,2.18918397353
 02/28  17:00:00,125.763473428,3.31384414556,0.0,11.1756633155,48.2474882111,63.0180376616,14.4926050127,11.2175421376,3.27506287505
 02/28  18:00:00,131.096873784,3.38904822758,0.0,19.9767732429,37.5258241642,62.7947880557,21.7659942593,19.5774098526,2.18858440671
 02/28  19:00:00,116.113402309,3.29665356126,0.0,35.1819695825,26.8041601173,36.0181789539,30.6177686259,29.5138256913,1.10394293461
 02/28  20:00:00,118.831786267,3.29665356126,0.0,40.4691447492,26.8041601173,33.4493877451,33.0911871366,31.9875411919,1.10364594466
 02/28  21:00:00,112.933962938,3.29665356126,0.0,50.6538174905,16.0824960704,28.0885557216,36.0860148888,34.9823443515,1.10367053735
 02/28  22:00:00,117.093941043,3.29665356126,0.0,56.0981911999,16.0824960704,26.8041601173,37.0496026419,35.9462062893,1.10339635254
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304197394,0.0,1.10304197394
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304303864,0.0,1.10304303864
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304474426,0.0,1.10304474426
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304633615,0.0,1.10304633615
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,150.377543982,3.29665356126,0.0,112.866290209,5.36083202345,21.4433280938,1.18491761285,0.0817169129169,1.10320069993
 03/01  08:00:00,134.541931468,3.29665356126,0.0,82.4725521103,16.0824960704,32.6817896323,27.3572751819,26.2534284913,1.10384669061
 03/01  09:00:00,170.402641471,3.29665356126,0.0,48.4467472177,48.2474882111,70.4033123869,20.0306698666,17.8412617958,2.18940807079
 03/01  10:00:00,154.591898466,3.29665356126,0.0,40.9845756415,48.2474882111,62.0547409583,18.4408336595,16.2511626063,2.18967105319
 03/01  11:00:00,148.706857436,3.29665356126,0.0,37.0261280183,48.2474882111,60.1281475517,19.2523837518,15.9775233996,3.27486035215
 03/01  12:00:00,147.606916913,3.29665356126,0.0,33.9995940885,48.2474882111,62.0547409583,15.8059792234,12.5301841062,3.27579511722
 03/01  13:00:00,142.54411012,3.29665356126,0.0,29.4811358025,48.2474882111,61.5103924513,10.8931245603,7.61545850094,3.27766605934
 03/01  14:00:00,134.546237037,3.29665356126,0.0,19.3334197071,48.2474882111,63.6602354638,7.65026608324,4.37278890949,3.27747717375
 03/01  15:00:00,133.849562639,3.29665356126,0.0,22.1688332206,48.2474882111,60.1281475517,4.71114754855,2.52158979151,2.18955775704
 03/01  16:00:00,134.936529608,3.29665356126,0.0,23.25580019,48.2474882111,60.1281475517,3.56401595974,1.37491746049,2.18909849926
 03/01  17:00:00,138.568506134,3.29665356126,0.0,23.9978866064,48.2474882111,63.0180376616,5.0526680339,1.77736265464,3.27530537926
 03/01  18:00:00,139.122009734,3.35513179205,0.0,28.0358256282,37.5258241642,62.7947880557,3.12845976087,0.940066987973,2.18839277289
 03/01  19:00:00,119.144345612,3.29665356126,0.0,38.2129128853,26.8041601173,36.0181789539,6.63521028904,5.53130904724,1.1039012418
 03/01  20:00:00,119.260534658,3.29665356126,0.0,40.8978931407,26.8041601173,33.4493877451,10.608539698,9.50492986852,1.10360982944
 03/01  21:00:00,111.700749946,3.29665356126,0.0,49.4206044983,16.0824960704,28.0885557216,13.1855003595,12.0818690872,1.10363127231
 03/01  22:00:00,114.899795726,3.29665356126,0.0,53.9040458827,16.0824960704,26.8041601173,12.755414003,11.6521641143,1.10324988873
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304758557,0.0,1.10304758557
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304866797,0.0,1.10304866797
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304982655,0.0,1.10304982655
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305085426,0.0,1.10305085426
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,131.677363693,3.29665356126,0.0,96.6334432536,5.36083202345,21.4433280938,1.10314616629,0.0,1.10314616629
 03/02  08:00:00,118.579384548,3.29665356126,0.0,66.5100051899,16.0824960704,32.6817896323,12.0310090188,10.9272068899,1.10380212881
 03/02  09:00:00,151.629314663,3.29665356126,0.0,29.6734204093,48.2474882111,70.4033123869,5.23448651454,3.04503676091,2.18944975363
 03/02  10:00:00,134.214929153,3.29665356126,0.0,20.6076063282,48.2474882111,62.0547409583,2.60608053757,0.416320968029,2.18975956954
 03/02  11:00:00,128.874966493,3.29665356126,0.0,17.1942370746,48.2474882111,60.1281475517,3.27469487127,0.0,3.27469487127
 03/02  12:00:00,127.523761055,3.29665356126,0.0,13.9164382298,48.2474882111,62.0547409583,3.27585448542,0.0,3.27585448542
 03/02  13:00:00,128.918233947,3.30024208161,0.0,15.8516711085,48.2474882111,61.5103924513,3.27748239803,0.0,3.27748239803
 03/02  14:00:00,125.721395001,3.30603641497,0.0,10.4991948171,48.2474882111,63.6602354638,3.27775355464,0.0,3.27775355464
 03/02  15:00:00,119.846117596,3.29665356126,0.0,8.16538817775,48.2474882111,60.1281475517,2.1893255941,0.0,2.1893255941
 03/02  16:00:00,119.776643003,3.29665356126,0.0,8.09591358518,48.2474882111,60.1281475517,2.18897222638,0.0,2.18897222638
 03/02  17:00:00,120.589663384,3.32002669772,0.0,5.99567071927,48.2474882111,63.0180376616,3.27510655747,0.0,3.27510655747
 03/02  18:00:00,123.805551295,3.39947625408,0.0,12.6750227274,37.5258241642,62.7947880557,2.18842337272,0.0,2.18842337272
 03/02  19:00:00,105.289975805,3.29665356126,0.0,24.3585430781,26.8041601173,36.0181789539,1.10384080885,0.0,1.10384080885
 03/02  20:00:00,107.07454979,3.29665356126,0.0,28.7119082722,26.8041601173,33.4493877451,1.10355705712,0.0,1.10355705712
 03/02  21:00:00,99.5810714629,3.29665356126,0.0,37.3009260156,16.0824960704,28.0885557216,2.89128038298,1.78755923327,1.10372114971
 03/02  22:00:00,103.279655899,3.29665356126,0.0,42.2839060564,16.0824960704,26.8041601173,5.83909452661,4.7358635137,1.1032310129
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304828638,0.0,1.10304828638
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304920879,0.0,1.10304920879
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305021183,0.0,1.10305021183
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313890997,0.0,1.10313890997
 03/03  07:00:00,123.114342766,3.29665356126,0.0,88.0704223264,5.36083202345,21.4433280938,1.10315219188,0.0,1.10315219188
 03/03  08:00:00,117.305490621,3.29665356126,0.0,65.2361112633,16.0824960704,32.6817896323,18.7080900857,17.6043513927,1.10373869304
 03/03  09:00:00,149.284732044,3.29865717415,0.0,27.3268341773,48.2474882111,70.4033123869,16.2410762073,14.0516370338,2.18943917344
 03/03  10:00:00,130.310046215,3.29665356126,0.0,16.7027233904,48.2474882111,62.0547409583,14.9447060455,12.7550912633,2.18961478224
 03/03  11:00:00,127.733454835,3.32877554649,0.0,16.0206034318,48.2474882111,60.1281475517,14.2459051211,10.9712247451,3.27468037605
 03/03  12:00:00,129.103066569,3.44072932713,0.0,15.3516679783,48.2474882111,62.0547409583,7.0030381767,4.81232850946,2.19070966724
 03/03  13:00:00,129.677669888,3.3643493427,0.0,16.5469997893,48.2474882111,61.5103924513,6.23555064691,1.87199443484,4.36355621207
 03/03  14:00:00,126.417004605,3.59950332787,0.0,10.9013375077,48.2474882111,63.6602354638,3.27749445558,0.0,3.27749445558
 03/03  15:00:00,117.903179593,3.49044284972,0.0,6.02866088615,48.2474882111,60.1281475517,2.18945502358,0.0,2.18945502358
 03/03  16:00:00,117.749528671,3.32722366442,0.0,6.03822915001,48.2474882111,60.1281475517,2.75715823234,0.567794202812,2.18936402953
 03/03  17:00:00,121.204787968,3.3641932988,0.0,6.56662870195,48.2474882111,63.0180376616,3.27522283412,0.0,3.27522283412
 03/03  18:00:00,122.475366886,3.44080809149,0.0,11.3035064809,37.5258241642,62.7947880557,1.99982021001,0.895583845075,1.10423636494
 03/03  19:00:00,103.256850904,3.29665356126,0.0,22.3254181778,26.8041601173,36.0181789539,13.0107875044,10.8226021404,2.18818536393
 03/03  20:00:00,106.781900424,3.29665356126,0.0,28.4192589067,26.8041601173,33.4493877451,16.0519729601,14.9483714123,1.10360154778
 03/03  21:00:00,98.4370523517,3.29665356126,0.0,36.1569069043,16.0824960704,28.0885557216,18.5879562608,17.4843118299,1.10364443087
 03/03  22:00:00,102.422703927,3.29665356126,0.0,41.4269540837,16.0824960704,26.8041601173,21.1348931063,20.0316649563,1.10322814998
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304354212,0.0,1.10304354212
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304468508,0.0,1.10304468508
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304594338,0.0,1.10304594338
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320320752,0.0,1.10320320752
 03/04  07:00:00,139.407320789,3.29665356126,0.0,104.36340035,5.36083202345,21.4433280938,1.15530757858,0.0521580153033,1.10314956328
 03/04  08:00:00,115.252285402,3.29665356126,0.0,80.0054492122,5.36083202345,26.5809105114,43.4835288162,43.4635288162,0.02
 03/04  09:00:00,126.094933217,3.29665356126,0.0,64.6861347115,26.8041601173,31.2995447326,42.3485435623,41.2450642529,1.10347930932
 03/04  10:00:00,123.195842371,3.29665356126,0.0,59.5393515581,26.8041601173,33.5472370403,41.3116940867,39.1239973052,2.1876967815
 03/04  11:00:00,120.14803889,3.29665356126,0.0,57.4548447803,26.8041601173,32.583940337,37.8114216312,36.7075678673,1.10385376391
 03/04  12:00:00,120.417226362,3.29665356126,0.0,55.4763399444,26.8041601173,34.8316326447,35.0323924155,32.8444610807,2.18793133475
 03/04  13:00:00,116.83191751,3.29665356126,0.0,53.1754266972,26.8041601173,33.5472370403,29.9470485646,28.8431364581,1.10391210646
 03/04  14:00:00,113.951038347,3.29665356126,0.0,52.8633387428,26.8041601173,30.9784458315,27.5789276317,26.4751719721,1.10375565965
 03/04  15:00:00,100.999017618,3.29665356126,0.0,68.3209726363,8.04124803518,21.3317032909,28.2815924879,27.1780143885,1.10357809946
 03/04  16:00:00,103.469276119,3.29665356126,0.0,72.0756267421,8.04124803518,20.0473076865,29.2743425121,28.1708588773,1.10348363481
 03/04  17:00:00,105.305866561,3.29665356126,0.0,73.5911182832,8.04124803518,20.3684065876,27.0554348771,25.9519422535,1.10349262359
 03/04  18:00:00,110.195597517,3.29665356126,0.0,78.7989983727,2.68041601173,18.0090894769,26.7989863514,25.6958321108,1.10315424063
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315822248,0.0,1.10315822248
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031647309,0.0,1.1031647309
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030706194,0.0,1.1030706194
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030147277,0.0,1.1030147277
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299559297,0.0,1.10299559297
 03/05  04:00:00,36.4450344938,0.38229850767,0.0,2.48738380998,2.68041601173,16.0824960704,0.156491473284,0.136491473284,0.02
 03/05  05:00:00,39.3343418133,0.76459701534,0.0,4.99439262175,2.68041601173,16.0824960704,1.20522223418,0.102171003309,1.10305123087
 03/05  06:00:00,40.0437564534,0.76459701534,0.0,5.70380726182,2.68041601173,16.0824960704,0.0694164432819,0.0494164432819,0.02
 03/05  07:00:00,31.4653673913,0.955746269175,0.0,6.80360227927,2.68041601173,16.0824960704,1.15954406076,0.0564958757685,1.103048185
 03/05  08:00:00,23.2786411685,0.76459701534,0.0,3.74269197701,2.68041601173,16.0824960704,0.106912961826,0.0869129618257,0.02
 03/05  09:00:00,20.4028577934,0.38229850767,0.0,1.24920710957,2.68041601173,16.0824960704,1.10303206223,0.0,1.10303206223
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299473553,0.0,1.10299473553
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309779875,0.0,1.10309779875
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315584063,0.0,1.10315584063
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299319087,0.0,1.10299319087
 03/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299541778,0.0,1.10299541778
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299480556,0.0,1.10299480556
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299345278,0.0,1.10299345278
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304515168,0.0,1.10304515168
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304612464,0.0,1.10304612464
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  05:00:00,42.4421208182,0.573447761505,0.0,2.93248885706,2.68041601173,21.4433280938,1.11962841994,0.0165195558801,1.10310886406
 03/06  06:00:00,48.2734774928,0.955746269175,0.0,5.70113101222,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  07:00:00,180.921866762,3.29665356126,0.0,145.877946323,5.36083202345,21.4433280938,1.10320269581,0.0,1.10320269581
 03/06  08:00:00,159.208992362,3.29665356126,0.0,107.139613004,16.0824960704,32.6817896323,30.7819090066,29.6780643837,1.10384462299
 03/06  09:00:00,186.804120596,3.29665356126,0.0,64.8482263424,48.2474882111,70.4033123869,29.1704543804,26.9810678211,2.18938655929
 03/06  10:00:00,168.459086987,3.29665356126,0.0,54.8517641623,48.2474882111,62.0547409583,28.995140021,26.8055060738,2.18963394719
 03/06  11:00:00,160.424964642,3.29665356126,0.0,48.7442352243,48.2474882111,60.1281475517,31.315343863,28.040567448,3.27477641498
 03/06  12:00:00,157.589210727,3.29665356126,0.0,43.9818879018,48.2474882111,62.0547409583,33.7634366285,30.4877594247,3.27567720379
 03/06  13:00:00,159.020518183,3.29665356126,0.0,45.9575438653,48.2474882111,61.5103924513,32.961682476,29.6841811711,3.27750130494
 03/06  14:00:00,148.389071906,3.29665356126,0.0,33.1762545757,48.2474882111,63.6602354638,30.3918294306,27.1140864932,3.27774293744
 03/06  15:00:00,141.785571783,3.29665356126,0.0,30.1048423644,48.2474882111,60.1281475517,28.1987150569,26.0094026658,2.18931239111
 03/06  16:00:00,139.110122093,3.29665356126,0.0,27.4293926752,48.2474882111,60.1281475517,27.8782593326,25.6893096267,2.18894970586
 03/06  17:00:00,143.338212909,3.29665356126,0.0,28.767593381,48.2474882111,63.0180376616,30.6598740899,27.3844474255,3.27542666438
 03/06  18:00:00,150.167474899,3.29665356126,0.0,39.1397690237,37.5258241642,62.7947880557,32.2799678514,30.0915920272,2.18837582418
 03/06  19:00:00,133.06900927,3.29665356126,0.0,52.1375765436,26.8041601173,36.0181789539,34.1002463646,32.9963437105,1.10390265405
