Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  20:00:00,133.649662105,3.29665356126,0.0,55.2870205872,26.8041601173,33.4493877451,34.402681062,33.2991479902,1.10353307173
 03/06  21:00:00,129.631179947,3.29665356126,0.0,67.3510344992,16.0824960704,28.0885557216,34.2495577133,33.1458644483,1.10369326498
 03/06  22:00:00,132.325100922,3.29665356126,0.0,71.3293510786,16.0824960704,26.8041601173,34.5281693583,33.4249541968,1.10321516154
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305234251,0.0,1.10305234251
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303983364,0.0,1.10303983364
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304092538,0.0,1.10304092538
 03/07  05:00:00,43.3054103029,0.573447761505,0.0,3.79577834171,2.68041601173,21.4433280938,0.206476192915,0.186476192915,0.02
 03/07  06:00:00,50.0119721669,0.955746269175,0.0,7.43962568633,5.36083202345,21.4433280938,1.32012826288,0.217099573517,1.10302868936
 03/07  07:00:00,175.88859897,3.29665356126,0.0,140.844678531,5.36083202345,21.4433280938,1.10316791908,0.0,1.10316791908
 03/07  08:00:00,151.94538475,3.29665356126,0.0,99.8760053917,16.0824960704,32.6817896323,63.2844754845,62.1806183501,1.10385713442
 03/07  09:00:00,180.766870169,3.29665356126,0.0,58.8109759156,48.2474882111,70.4033123869,56.6680554873,54.4787980727,2.18925741451
 03/07  10:00:00,157.319068313,3.29665356126,0.0,43.7117454881,48.2474882111,62.0547409583,50.9717322758,48.7819167409,2.18981553485
 03/07  11:00:00,148.386470133,3.29665356126,0.0,36.7057407153,48.2474882111,60.1281475517,47.3929386842,44.1183457597,3.27459292445
 03/07  12:00:00,145.212707083,3.29665356126,0.0,31.6053842586,48.2474882111,62.0547409583,41.4284364733,39.2374470325,2.19098944079
 03/07  13:00:00,146.285370366,3.29665356126,0.0,33.2223960485,48.2474882111,61.5103924513,38.5131494035,34.1499578488,4.36319155469
 03/07  14:00:00,140.236451354,3.29665356126,0.0,25.0236340235,48.2474882111,63.6602354638,32.7171342062,29.4399540825,3.27718012374
 03/07  15:00:00,128.989062679,3.29665356126,0.0,17.3083332607,48.2474882111,60.1281475517,29.7491825326,27.5599333448,2.18924918777
 03/07  16:00:00,125.937399961,3.29665356126,0.0,14.2566705427,48.2474882111,60.1281475517,26.7572407865,24.5680984976,2.18914228887
 03/07  17:00:00,130.785816822,3.29881778996,0.0,16.2130330649,48.2474882111,63.0180376616,28.8531581605,25.5776908825,3.27546727796
 03/07  18:00:00,140.287185679,3.36953313629,0.0,29.1866002291,37.5258241642,62.7947880557,33.991252032,32.8871614421,1.10409058988
 03/07  19:00:00,126.14929714,3.29665356126,0.0,45.217864414,26.8041601173,36.0181789539,49.6169487444,47.4290168788,2.18793186558
 03/07  20:00:00,128.065754158,3.29665356126,0.0,49.7031126404,26.8041601173,33.4493877451,54.5565956572,53.4529785646,1.10361709262
 03/07  21:00:00,123.265941713,3.29665356126,0.0,60.9857962654,16.0824960704,28.0885557216,59.9547104248,58.8510368143,1.10367361053
 03/07  22:00:00,128.083599864,3.29665356126,0.0,67.087850021,16.0824960704,26.8041601173,63.800692338,62.6974818022,1.10321053576
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304523553,0.0,1.10304523553
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304570633,0.0,1.10304570633
 03/08  03:00:00,44.7261349285,0.76459701534,0.0,5.02535371352,2.68041601173,21.4433280938,1.32644702697,1.30644702697,0.02
 03/08  04:00:00,47.3236801366,0.955746269175,0.0,7.43174966779,2.68041601173,21.4433280938,2.46934463821,1.36623954663,1.10310509158
 03/08  05:00:00,47.0105002825,0.76459701534,0.0,7.30971906755,2.68041601173,21.4433280938,2.00115174621,1.98115174621,0.02
 03/08  06:00:00,52.2543609945,0.955746269175,0.0,9.68201451394,5.36083202345,21.4433280938,3.5679740592,2.46477369318,1.10320036602
 03/08  07:00:00,176.653643579,3.29665356126,0.0,144.077056473,5.36083202345,21.4433280938,0.148442540489,0.128442540489,0.02
 03/08  08:00:00,149.824617819,3.29665356126,0.0,97.7552384607,16.0824960704,32.6817896323,66.0002469557,63.8129856755,2.18726128022
 03/08  09:00:00,174.530595295,3.29665356126,0.0,52.5747010417,48.2474882111,70.4033123869,54.8631168147,52.6737727695,2.18934404526
 03/08  10:00:00,155.990033431,3.29665356126,0.0,42.3827106067,48.2474882111,62.0547409583,48.4505565549,46.2608009348,2.18975562015
 03/08  11:00:00,152.932999639,3.29665356126,0.0,41.2522702211,48.2474882111,60.1281475517,43.2706360416,41.0808858247,2.18975021691
 03/08  12:00:00,153.738361306,3.29665356126,0.0,40.131038481,48.2474882111,62.0547409583,40.4597022138,37.1839576216,3.27574459218
 03/08  13:00:00,157.26501946,3.29665356126,0.0,44.2020451425,48.2474882111,61.5103924513,36.7189941652,33.4417150076,3.27727915759
 03/08  14:00:00,151.384185561,3.29665356126,0.0,36.1713682311,48.2474882111,63.6602354638,35.0638869855,30.7009407986,4.36294618699
 03/08  15:00:00,146.944883184,3.29665356126,0.0,35.2641537658,48.2474882111,60.1281475517,31.6700226896,29.4806883248,2.18933436481
 03/08  16:00:00,145.628652534,3.29665356126,0.0,33.9479231161,48.2474882111,60.1281475517,28.1896230193,26.0003304411,2.18929257826
 03/08  17:00:00,148.30309023,3.29665356126,0.0,33.7324707018,48.2474882111,63.0180376616,25.7378393592,23.5474966937,2.19034266557
 03/08  18:00:00,149.135452451,3.32445559512,0.0,40.5472778755,37.5258241642,62.7947880557,28.6717177504,26.4829444718,2.18877327869
 03/08  19:00:00,132.191453517,3.29665356126,0.0,51.260020791,26.8041601173,36.0181789539,35.0310467769,33.9270504264,1.10399635058
 03/08  20:00:00,132.707939754,3.29665356126,0.0,54.3452982365,26.8041601173,33.4493877451,39.8973211809,37.7099613448,2.18735983613
 03/08  21:00:00,128.296840627,3.29665356126,0.0,66.0166951801,16.0824960704,28.0885557216,42.4378465216,41.3342176671,1.10362885452
 03/08  22:00:00,132.694714993,3.29665356126,0.0,71.6989651504,16.0824960704,26.8041601173,47.6559159148,47.6359159148,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294005076,0.0,1.10294005076
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304411773,0.0,1.10304411773
 03/09  02:00:00,43.6126500757,0.573447761505,0.0,4.10301811456,2.68041601173,21.4433280938,0.363535075944,0.343535075944,0.02
 03/09  03:00:00,48.7789354688,0.955746269175,0.0,8.88700499997,2.68041601173,21.4433280938,2.63341382034,1.53030255013,1.1031112702
 03/09  04:00:00,48.1669208062,0.76459701534,0.0,8.46613959121,2.68041601173,21.4433280938,2.00010264077,1.98010264077,0.02
 03/09  05:00:00,52.6255009605,0.955746269175,0.0,12.7335704916,2.68041601173,21.4433280938,5.05336888795,3.95025524476,1.10311364319
 03/09  06:00:00,54.4081694745,0.936077185277,0.0,11.8554920779,5.36083202345,21.4433280938,4.6293169747,3.52604163568,1.10327533902
 03/09  07:00:00,196.00624054,3.29665356126,0.0,163.429653434,5.36083202345,21.4433280938,0.882060469571,0.862060469571,0.02
 03/09  08:00:00,163.530894489,3.29665356126,0.0,111.461515131,16.0824960704,32.6817896323,88.7782431622,87.6745191991,1.10372396306
 03/09  09:00:00,184.848969578,3.29665356126,0.0,62.8930753246,48.2474882111,70.4033123869,76.8438796867,74.6549084135,2.18897127316
 03/09  10:00:00,155.498240781,3.29665356126,0.0,41.8909179562,48.2474882111,62.0547409583,68.4824629055,65.2079733271,3.27448957841
 03/09  11:00:00,148.170468455,3.29665356126,0.0,36.4897390368,48.2474882111,60.1281475517,58.8702993279,56.6806700199,2.18962930796
 03/09  12:00:00,145.951402109,3.30062315554,0.0,32.3401096904,48.2474882111,62.0547409583,51.9028355396,48.626977509,3.27585803065
 03/09  13:00:00,146.394951823,3.32414697162,0.0,33.3044840944,48.2474882111,61.5103924513,43.6333767397,40.3556308716,3.27774586804
 03/09  14:00:00,138.618386696,3.37112053685,0.0,23.3311023901,48.2474882111,63.6602354638,35.8555657624,32.578451376,3.27711438632
 03/09  15:00:00,126.956563253,3.31557305602,0.0,15.2569143402,48.2474882111,60.1281475517,31.3710464805,29.1811723934,2.18987408716
 03/09  16:00:00,124.753396729,3.29665356126,0.0,13.0726673112,48.2474882111,60.1281475517,29.5350850464,26.2612798235,3.27380522288
 03/09  17:00:00,128.684437979,3.30340598283,0.0,14.1070660296,48.2474882111,63.0180376616,26.5614014319,24.3711289404,2.19027249152
 03/09  18:00:00,133.220823811,3.3778836413,0.0,24.5792211888,37.5258241642,62.7947880557,27.7183370578,25.5299410774,2.18839598036
 03/09  19:00:00,120.9178416,3.29665356126,0.0,39.986408873,26.8041601173,36.0181789539,35.297356094,34.1935255202,1.10383057373
 03/09  20:00:00,123.286835866,3.29665356126,0.0,44.9241943487,26.8041601173,33.4493877451,38.9731549515,37.8695570388,1.10359791278
 03/09  21:00:00,117.934351167,3.29665356126,0.0,55.6542057197,16.0824960704,28.0885557216,42.3851371414,41.2814188003,1.10371834111
 03/09  22:00:00,122.831919877,3.29665356126,0.0,61.8361700339,16.0824960704,26.8041601173,44.0946336779,42.9911998291,1.10343384882
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305220976,0.0,1.10305220976
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305038009,0.0,1.10305038009
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305056374,0.0,1.10305056374
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305072435,0.0,1.10305072435
 03/10  06:00:00,48.6195120904,0.955746269175,0.0,6.04716560981,5.36083202345,21.4433280938,0.537834282452,0.517834282452,0.02
 03/10  07:00:00,161.74626003,3.29665356126,0.0,129.169672924,5.36083202345,21.4433280938,1.10319534901,0.0,1.10319534901
 03/10  08:00:00,146.177486676,3.29665356126,0.0,94.1081073181,16.0824960704,32.6817896323,55.1718029227,54.0679375585,1.10386536425
 03/10  09:00:00,178.69959175,3.29665356126,0.0,56.743697497,48.2474882111,70.4033123869,44.9447417773,42.7553216715,2.18942010579
 03/10  10:00:00,159.853293552,3.29665356126,0.0,46.245970727,48.2474882111,62.0547409583,35.3248228502,33.1351739645,2.18964888562
 03/10  11:00:00,148.996585813,3.29665356126,0.0,37.3158563951,48.2474882111,60.1281475517,28.0145829565,24.7398123355,3.27477062096
 03/10  12:00:00,140.112433798,3.29665356126,0.0,26.5051109737,48.2474882111,62.0547409583,18.6677663186,15.3916908043,3.27607551433
 03/10  13:00:00,140.263761706,3.30175762142,0.0,27.1956833278,48.2474882111,61.5103924513,9.13893441954,5.86151799126,3.27741642828
 03/10  14:00:00,132.049165584,3.34960514919,0.0,16.7833966659,48.2474882111,63.6602354638,3.59942624563,0.321802966325,3.27762327931
 03/10  15:00:00,121.585090915,3.30835173549,0.0,9.8926633225,48.2474882111,60.1281475517,2.18952135765,0.0,2.18952135765
 03/10  16:00:00,120.159140212,3.29665356126,0.0,8.47841079365,48.2474882111,60.1281475517,2.1888568652,0.0,2.1888568652
 03/10  17:00:00,124.297591167,3.31115310832,0.0,9.71247209179,48.2474882111,63.0180376616,3.27524230954,0.0,3.27524230954
 03/10  18:00:00,126.430941756,3.38641725092,0.0,17.7808055242,37.5258241642,62.7947880557,1.1042085149,0.0,1.1042085149
 03/10  19:00:00,108.863441425,3.29665356126,0.0,27.9320086984,26.8041601173,36.0181789539,4.53890646188,2.35071978927,2.18818667261
 03/10  20:00:00,110.998214429,3.29665356126,0.0,32.6355729115,26.8041601173,33.4493877451,7.54835063644,6.44475775782,1.10359287862
 03/10  21:00:00,104.282688059,3.29665356126,0.0,42.002542612,16.0824960704,28.0885557216,12.9689135077,11.8652823875,1.10363112023
 03/10  22:00:00,108.836319721,3.29665356126,0.0,47.8405698776,16.0824960704,26.8041601173,18.8074420919,17.7042228985,1.10321919344
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305086539,0.0,1.10305086539
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030505918,0.0,1.1030505918
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305065916,0.0,1.10305065916
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318739087,0.0,1.10318739087
 03/11  07:00:00,148.510480634,3.29665356126,0.0,115.933893528,5.36083202345,21.4433280938,1.20006699365,0.0969005577403,1.10316643591
 03/11  08:00:00,124.233327611,3.29665356126,0.0,88.9864914209,5.36083202345,26.5809105114,45.5613186741,45.5413186741,0.02
 03/11  09:00:00,127.908165731,3.29665356126,0.0,66.4993672261,26.8041601173,31.2995447326,39.7400652975,38.6364780314,1.10358726609
 03/11  10:00:00,125.602590886,3.29665356126,0.0,61.9461000727,26.8041601173,33.5472370403,37.4192009101,35.2316001053,2.18760080481
 03/11  11:00:00,121.463066142,3.29665356126,0.0,58.7698720327,26.8041601173,32.583940337,29.0848705404,27.9810719099,1.10379863054
 03/11  12:00:00,117.755468603,3.29665356126,0.0,52.8145821852,26.8041601173,34.8316326447,24.316568443,23.2126716102,1.10389683276
 03/11  13:00:00,108.589545587,3.29665356126,0.0,44.9330547738,26.8041601173,33.5472370403,21.597556922,19.4097088167,2.18784810532
 03/11  14:00:00,103.413777671,3.29665356126,0.0,42.3260780672,26.8041601173,30.9784458315,16.4272503637,15.3234106511,1.10383971265
 03/11  15:00:00,90.0776168055,3.29665356126,0.0,57.3995718241,8.04124803518,21.3317032909,15.6271321484,14.5235206128,1.10361153551
 03/11  16:00:00,86.6247349479,3.29665356126,0.0,55.2310855709,8.04124803518,20.0473076865,14.6962838338,13.592778238,1.10350559573
 03/11  17:00:00,89.2237211131,3.29665356126,0.0,57.508972835,8.04124803518,20.3684065876,15.1125394741,14.0090107789,1.1035286952
 03/11  18:00:00,97.4774963478,3.29665356126,0.0,68.5482305371,2.68041601173,18.0090894769,20.5285816397,19.4254371727,1.103144467
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315000676,0.0,1.10315000676
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315534132,0.0,1.10315534132
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304801206,0.0,1.10304801206
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299273247,0.0,1.10299273247
 03/12  02:00:00,41.2966326901,0.955746269175,0.0,6.76553424477,2.68041601173,16.0824960704,0.365077516468,0.345077516468,0.02
 03/12  03:00:00,41.1268966648,0.76459701534,0.0,6.78694747326,2.68041601173,16.0824960704,1.48857871242,0.385584435073,1.10299427735
 03/12  04:00:00,45.4254409765,0.955746269175,0.0,10.8943425311,2.68041601173,16.0824960704,2.06734388001,2.04734388001,0.02
 03/12  05:00:00,43.9911728713,0.76459701534,0.0,9.65122367975,2.68041601173,16.0824960704,3.2748969498,2.17173682844,1.10316012136
 03/12  06:00:00,52.0813455184,1.47018677899,0.0,17.0358065632,2.68041601173,16.0824960704,3.97209425511,3.95209425511,0.02
 03/12  07:00:00,40.8022338105,2.0140227377,0.0,17.5495255633,2.68041601173,16.0824960704,4.63470834665,3.53166590837,1.10304243829
 03/12  08:00:00,35.098766672,1.67233228193,0.0,14.6550822139,2.68041601173,16.0824960704,4.9451106109,4.9251106109,0.02
 03/12  09:00:00,26.5594090085,0.76459701534,0.0,7.02345981693,2.68041601173,16.0824960704,3.41350030153,3.39350030153,0.02
 03/12  10:00:00,26.1874650172,0.955746269175,0.0,6.46036657182,2.68041601173,16.0824960704,4.68070162787,3.57765081889,1.10305080898
 03/12  11:00:00,24.1352728441,0.76459701534,0.0,4.59932365256,2.68041601173,16.0824960704,1.99705436323,1.97705436323,0.02
 03/12  12:00:00,25.5947868269,0.955746269175,0.0,5.86768838149,2.68041601173,16.0824960704,2.4463886978,1.34322861067,1.10316008713
 03/12  13:00:00,23.4933041521,0.76459701534,0.0,3.95735496058,2.68041601173,16.0824960704,1.25486003728,0.151581499824,1.10327853745
 03/12  14:00:00,24.6632440164,0.955746269175,0.0,4.93614557106,2.68041601173,16.0824960704,0.0525751281064,0.0325751281064,0.02
 03/12  15:00:00,22.1631254131,0.76459701534,0.0,2.62717622159,2.68041601173,16.0824960704,1.10305031199,0.0,1.10305031199
 03/12  16:00:00,22.8834718248,0.955746269175,0.0,3.15637337944,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,22.2611434209,0.76459701534,0.0,2.72519422932,2.68041601173,16.0824960704,1.10299355543,0.0,1.10299355543
 03/12  18:00:00,30.553414093,0.955746269175,0.0,5.89164898095,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,41.738190473,0.76459701534,0.0,7.39824128149,2.68041601173,16.0824960704,1.10305058287,0.0,1.10305058287
 03/12  20:00:00,49.7748034329,1.51618477849,0.0,14.6832664783,2.68041601173,16.0824960704,0.543579724452,0.523579724452,0.02
 03/12  21:00:00,50.2624228213,1.51184836109,0.0,15.1752222841,2.68041601173,16.0824960704,2.34368558487,1.24046076901,1.10322481586
 03/12  22:00:00,61.7245129247,2.57573113111,0.0,25.5734296174,2.68041601173,16.0824960704,3.07068626025,3.05068626025,0.02
 03/12  23:00:00,60.8017963276,2.19776904084,0.0,25.0286751106,2.68041601173,16.0824960704,3.19135712872,3.17135712872,0.02
 03/12  24:00:00,73.4981675266,2.74721130105,0.0,37.1756040494,2.68041601173,16.0824960704,6.66314687091,5.56008936277,1.10305750813
 03/13  01:00:00,72.019710462,2.19776904084,0.0,30.8857572215,2.68041601173,21.4433280938,4.72123643269,4.70123643269,0.02
 03/13  02:00:00,82.250195443,2.74721130105,0.0,40.5667999423,2.68041601173,21.4433280938,7.74362746437,6.64051785697,1.1031096074
 03/13  03:00:00,74.6399861708,2.19776904084,0.0,33.5060329303,2.68041601173,21.4433280938,5.17009350424,5.15009350424,0.02
 03/13  04:00:00,86.3312295084,2.74721130105,0.0,44.6478340077,2.68041601173,21.4433280938,8.22605427164,7.12294433839,1.10310993325
 03/13  05:00:00,81.4692320753,2.19776904084,0.0,37.6548628231,5.36083202345,21.4433280938,6.75793646109,5.65466270413,1.10327375696
 03/13  06:00:00,276.21529639,3.29665356126,0.0,231.302042617,5.36083202345,21.4433280938,1.70958523341,1.68958523341,0.02
 03/13  07:00:00,227.068329118,3.29665356126,0.0,172.531616426,16.0824960704,32.6817896323,101.281944931,100.178245702,1.10369922858
 03/13  08:00:00,230.490107651,3.29665356126,0.0,108.534213398,48.2474882111,70.4033123869,95.7320959413,93.5430131336,2.18908280771
 03/13  09:00:00,198.614976437,3.29665356126,0.0,85.0076536121,48.2474882111,62.0547409583,88.9974674876,85.7231275245,3.27433996309
 03/13  10:00:00,180.757429605,3.29665356126,0.0,69.076700187,48.2474882111,60.1281475517,83.321175705,81.131327804,2.18984790099
 03/13  11:00:00,178.909683037,3.29665356126,0.0,65.3023602123,48.2474882111,62.0547409583,81.7992522394,78.5230548836,3.27619735586
 03/13  12:00:00,177.846634435,3.29665356126,0.0,64.7836601175,48.2474882111,61.5103924513,79.2447083031,75.9667614071,3.277946896
 03/13  13:00:00,167.051283911,3.29665356126,0.0,51.8384665811,48.2474882111,63.6602354638,79.6629868601,76.3859641141,3.27702274601
 03/13  14:00:00,158.379188731,3.29665356126,0.0,46.6984593131,48.2474882111,60.1281475517,81.4052406878,79.2155770344,2.1896636534
 03/13  15:00:00,150.169744744,3.29665356126,0.0,38.4890153262,48.2474882111,60.1281475517,81.4090783061,79.2199078187,2.18917048743
 03/13  16:00:00,151.360459974,3.29665356126,0.0,36.7898404455,48.2474882111,63.0180376616,80.5605447838,77.2852282818,3.27531650202
 03/13  17:00:00,150.625048098,3.29665356126,0.0,46.9993422227,37.5258241642,62.7947880557,78.3385134611,76.150142771,2.18837069002
 03/13  18:00:00,137.28348002,3.29665356126,0.0,66.2213806264,26.8041601173,36.0181789539,76.8834896526,75.7796076935,1.10388195902
 03/13  19:00:00,153.923379815,3.29665356126,0.0,75.5607382974,26.8041601173,33.4493877451,79.3222123183,78.2186244976,1.1035878207
 03/13  20:00:00,152.153308615,3.29665356126,0.0,89.8731631675,16.0824960704,28.0885557216,81.3745591037,80.2708140771,1.1037450266
 03/13  21:00:00,155.743567702,3.29665356126,0.0,94.7478178585,16.0824960704,26.8041601173,86.7082165045,85.6049894704,1.1032270341
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,43.9373851747,0.573447761505,0.0,4.42775321354,2.68041601173,21.4433280938,1.57738078322,0.474291834513,1.10308894871
 03/13  24:00:00,48.2667827714,0.76459701534,0.0,8.56600155641,2.68041601173,21.4433280938,2.10104094311,2.08104094311,0.02
 03/14  01:00:00,55.4965975167,1.40409707663,0.0,15.1563162404,2.68041601173,21.4433280938,4.85000172719,3.74695070052,1.10305102667
 03/14  02:00:00,65.0112257469,2.33495317679,0.0,23.7400883704,2.68041601173,21.4433280938,4.51320591944,4.49320591944,0.02
 03/14  03:00:00,71.92362996,2.57573113111,0.0,30.4117146292,2.68041601173,21.4433280938,7.41637424582,6.31332326657,1.10305097925
 03/14  04:00:00,74.4067490743,2.36924921078,0.0,33.1013156639,2.68041601173,21.4433280938,6.58203870601,6.56203870601,0.02
 03/14  05:00:00,82.6579208078,2.57573113111,0.0,38.4655894653,5.36083202345,21.4433280938,9.60239097785,8.4992514492,1.10313952865
 03/14  06:00:00,248.994823595,3.29665356126,0.0,204.081569822,5.36083202345,21.4433280938,2.35108748693,1.2478830222,1.10320446473
 03/14  07:00:00,201.982704663,3.29665356126,0.0,149.913325305,16.0824960704,32.6817896323,128.001777929,126.898055176,1.10372275292
 03/14  08:00:00,212.652507879,3.29665356126,0.0,90.6966136252,48.2474882111,70.4033123869,113.167224355,110.97793899,2.18928536526
 03/14  09:00:00,180.968319149,3.29665356126,0.0,67.3609963246,48.2474882111,62.0547409583,100.769507514,98.5796981855,2.18980932803
 03/14  10:00:00,164.507758128,3.29665356126,0.0,52.8270287099,48.2474882111,60.1281475517,94.3707139269,91.0961831529,3.274530774
 03/14  11:00:00,163.268391812,3.29665356126,0.0,49.6610689876,48.2474882111,62.0547409583,85.5593980003,83.3685085873,2.19088941298
 03/14  12:00:00,164.207485993,3.29665356126,0.0,51.1445116755,48.2474882111,61.5103924513,76.9804736074,72.6170698183,4.36340378917
 03/14  13:00:00,153.369126813,3.30008179207,0.0,38.1528812524,48.2474882111,63.6602354638,65.6814130556,62.4045116163,3.27690143934
 03/14  14:00:00,143.437003722,3.29665356126,0.0,31.7562743039,48.2474882111,60.1281475517,56.7739869744,54.5849307203,2.18905625414
 03/14  15:00:00,138.55178921,3.29665356126,0.0,26.8710597919,48.2474882111,60.1281475517,49.5160198725,47.3270995934,2.18892027914
 03/14  16:00:00,139.063172765,3.29665356126,0.0,24.492553237,48.2474882111,63.0180376616,45.2718661892,43.0817313332,2.190134856
 03/14  17:00:00,136.087234256,3.30128925914,0.0,32.4568926828,37.5258241642,62.7947880557,44.0888886098,41.8999656228,2.18892298695
 03/14  18:00:00,117.788766649,3.29665356126,0.0,46.7266672559,26.8041601173,36.0181789539,44.1537739241,41.9659222834,2.18785164063
 03/14  19:00:00,131.672996207,3.29665356126,0.0,53.3103546889,26.8041601173,33.4493877451,48.5062018868,47.4025886088,1.10361327798
 03/14  20:00:00,130.147484308,3.29665356126,0.0,67.867338861,16.0824960704,28.0885557216,58.7206123592,57.6169346302,1.10367772901
 03/14  21:00:00,135.384947594,3.29665356126,0.0,74.3891977513,16.0824960704,26.8041601173,64.4921998446,64.4721998446,0.02
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324988158,0.0,1.10324988158
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303886226,0.0,1.10303886226
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,40.4931107106,0.191149253835,0.0,1.36577725709,2.68041601173,21.4433280938,1.57843019807,0.475324558741,1.10310563933
 03/15  02:00:00,46.5197247479,0.955746269175,0.0,6.62779427906,2.68041601173,21.4433280938,0.656278101947,0.636278101947,0.02
 03/15  03:00:00,45.8474562191,0.76459701534,0.0,6.14667500408,2.68041601173,21.4433280938,2.11797292862,1.01486701802,1.1031059106
 03/15  04:00:00,48.059260705,0.955746269175,0.0,8.16733023622,2.68041601173,21.4433280938,1.13560057427,1.11560057427,0.02
 03/15  05:00:00,49.8640494533,0.76459701534,0.0,7.48285222662,5.36083202345,21.4433280938,2.5928884887,1.48960778315,1.10328070555
 03/15  06:00:00,194.11686258,3.29665356126,0.0,149.203608808,5.36083202345,21.4433280938,0.121165393437,0.101165393437,0.02
 03/15  07:00:00,154.969045482,3.29665356126,0.0,102.899666124,16.0824960704,32.6817896323,53.8887031445,52.7849507869,1.10375235757
 03/15  08:00:00,174.667864227,3.29665356126,0.0,52.7119699742,48.2474882111,70.4033123869,36.5869911084,34.3982420967,2.18874901167
 03/15  09:00:00,148.740385683,3.29665356126,0.0,35.1330628585,48.2474882111,62.0547409583,23.0648820499,19.7903891571,3.27449289275
 03/15  10:00:00,136.557172984,3.29665356126,0.0,24.8764435663,48.2474882111,60.1281475517,13.8370052078,11.6474057331,2.18959947472
 03/15  11:00:00,136.812563781,3.29665356126,0.0,23.2052409564,48.2474882111,62.0547409583,9.33510372616,6.05934877386,3.2757549523
 03/15  12:00:00,138.69814287,3.29665356126,0.0,25.6351685526,48.2474882111,61.5103924513,4.40917290057,1.13159955393,3.27757334663
 03/15  13:00:00,131.139708401,3.29665356126,0.0,15.9268910704,48.2474882111,63.6602354638,3.27709061881,0.0,3.27709061881
 03/15  14:00:00,126.749317279,3.29665356126,0.0,15.0685878607,48.2474882111,60.1281475517,2.18970407341,0.0,2.18970407341
 03/15  15:00:00,122.946343347,3.29665356126,0.0,11.2656139284,48.2474882111,60.1281475517,2.18920337761,0.0,2.18920337761
 03/15  16:00:00,125.344699764,3.29665356126,0.0,10.7740802357,48.2474882111,63.0180376616,3.27497357718,0.0,3.27497357718
 03/15  17:00:00,120.83913116,3.36644811451,0.0,17.1436307318,37.5258241642,62.7947880557,2.18838323224,0.0,2.18838323224
 03/15  18:00:00,101.324735485,3.29665356126,0.0,30.2626360921,26.8041601173,36.0181789539,4.87348453931,3.7695986255,1.10388591381
 03/15  19:00:00,115.5082249,3.29665356126,0.0,37.1455833818,26.8041601173,33.4493877451,21.0515535043,19.947963417,1.10359008728
 03/15  20:00:00,111.521486547,3.29665356126,0.0,49.2413410996,16.0824960704,28.0885557216,35.1662443481,34.0626423093,1.10360203873
 03/15  21:00:00,117.515364707,3.29665356126,0.0,56.5196148638,16.0824960704,26.8041601173,44.4140823525,43.3108553989,1.1032269536
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304868668,0.0,1.10304868668
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304817007,0.0,1.10304817007
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,47.0924292413,0.955746269175,0.0,7.20049877252,2.68041601173,21.4433280938,2.64512892037,1.54202921869,1.10309970168
 03/16  04:00:00,46.9831271113,0.76459701534,0.0,7.28234589633,2.68041601173,21.4433280938,1.77653353803,1.75653353803,0.02
 03/16  05:00:00,53.9998609829,0.955746269175,0.0,11.4275145023,5.36083202345,21.4433280938,4.6327105681,3.52966244262,1.10304812548
 03/16  06:00:00,197.879383089,3.29665356126,0.0,152.966129316,5.36083202345,21.4433280938,1.29044455262,0.187297509743,1.10314704287
 03/16  07:00:00,164.789493123,3.29665356126,0.0,112.720113765,16.0824960704,32.6817896323,110.01847397,108.914760172,1.10371379794
 03/16  08:00:00,194.117759801,3.29665356126,0.0,72.1618655472,48.2474882111,70.4033123869,103.799747289,101.610494198,2.18925309124
 03/16  09:00:00,171.76512535,3.29665356126,0.0,58.1578025253,48.2474882111,62.0547409583,90.2467873585,88.057021291,2.18976606751
 03/16  10:00:00,159.705603215,3.29665356126,0.0,48.0248737968,48.2474882111,60.1281475517,72.9447149727,69.6702617178,3.27445325483
 03/16  11:00:00,149.513214387,3.29665356126,0.0,35.9058915619,48.2474882111,62.0547409583,54.7832980539,52.5924787436,2.19081931035
 03/16  12:00:00,150.048682022,3.29665356126,0.0,36.9857077047,48.2474882111,61.5103924513,48.6706892638,44.3074546273,4.36323463646
 03/16  13:00:00,144.557873564,3.29665356126,0.0,29.3450562334,48.2474882111,63.6602354638,43.5533068633,40.2765573687,3.27674949462
 03/16  14:00:00,136.891418621,3.30141908962,0.0,25.2059236742,48.2474882111,60.1281475517,40.0893427861,37.8998901661,2.18945261999
 03/16  15:00:00,128.393476792,3.29684662918,0.0,16.7125543063,48.2474882111,60.1281475517,39.3342511692,37.145442856,2.18880831316
 03/16  16:00:00,129.419054193,3.3011078662,0.0,14.8439803605,48.2474882111,63.0180376616,37.2357309208,35.0457233798,2.19000754097
 03/16  17:00:00,122.409744288,3.39509813259,0.0,18.6855938418,37.5258241642,62.7947880557,34.2898046991,32.1007963067,2.18900839244
 03/16  18:00:00,99.9275762336,3.29665356126,0.0,31.3328101738,26.8041601173,36.0181789539,39.4895290471,38.1832700876,1.30625895948
 03/16  19:00:00,120.974132146,3.29665356126,0.0,42.6114906281,26.8041601173,33.4493877451,44.2062606595,42.2213006577,1.9849600018
 03/16  20:00:00,115.953351857,3.29665356126,0.0,53.6732064098,16.0824960704,28.0885557216,45.6514438016,44.5478273811,1.10361642051
 03/16  21:00:00,120.760763697,3.29665356126,0.0,59.765013854,16.0824960704,26.8041601173,45.5520609912,45.5320609912,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313785062,0.0,1.10313785062
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303769241,0.0,1.10303769241
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303677999,0.0,1.10303677999
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303607729,0.0,1.10303607729
 03/17  05:00:00,45.3685871621,0.573447761505,0.0,3.17853918919,5.36083202345,21.4433280938,1.52464017666,0.421434380223,1.10320579644
 03/17  06:00:00,170.258779781,3.29665356126,0.0,125.345526008,5.36083202345,21.4433280938,0.240616423625,0.220616423625,0.02
 03/17  07:00:00,144.074353642,3.29665356126,0.0,92.004974284,16.0824960704,32.6817896323,37.4895098457,36.3858286679,1.10368117787
 03/17  08:00:00,176.876574363,3.29665356126,0.0,54.92068011,48.2474882111,70.4033123869,25.1663203059,22.9772800192,2.18904028676
 03/17  09:00:00,157.378192013,3.29665356126,0.0,43.7708691883,48.2474882111,62.0547409583,14.4036320315,11.129425456,3.27420657549
 03/17  10:00:00,140.595188383,3.29665356126,0.0,28.9144589651,48.2474882111,60.1281475517,5.29389331575,3.10415655145,2.1897367643
 03/17  11:00:00,134.872401045,3.29665356126,0.0,21.2650782202,48.2474882111,62.0547409583,3.38658653846,0.110603313565,3.2759832249
 03/17  12:00:00,135.41408278,3.29665356126,0.0,22.351108462,48.2474882111,61.5103924513,3.27769076435,0.0,3.27769076435
 03/17  13:00:00,128.932321636,3.29665356126,0.0,13.7195043057,48.2474882111,63.6602354638,3.27691280368,0.0,3.27691280368
 03/17  14:00:00,124.193905654,3.29665356126,0.0,12.5131762354,48.2474882111,60.1281475517,2.18944982185,0.0,2.18944982185
 03/17  15:00:00,120.619780133,3.29665356126,0.0,8.93905071522,48.2474882111,60.1281475517,2.1889423291,0.0,2.1889423291
 03/17  16:00:00,124.020054002,3.30680039923,0.432940692689,9.0063469438,48.2474882111,63.0180376616,3.27530224362,0.0,3.27530224362
 03/17  17:00:00,117.933889323,3.38848560862,1.37518140554,12.8411699951,37.5258241642,62.7947880557,2.18827099824,0.0,2.18827099824
 03/17  18:00:00,90.8118076274,3.29665356126,0.0922763741121,22.1247651935,26.8041601173,36.0181789539,1.10392918095,0.0,1.10392918095
 03/17  19:00:00,106.883419702,3.29665356126,0.0,28.5207781842,26.8041601173,33.4493877451,1.10358918896,0.0,1.10358918896
 03/17  20:00:00,101.210572492,3.29665356126,0.0,38.9304270441,16.0824960704,28.0885557216,2.14658621577,1.04296422143,1.10362199434
 03/17  21:00:00,105.776211119,3.29665356126,0.0,44.7804612763,16.0824960704,26.8041601173,8.48524281966,7.3820312415,1.10321157816
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304705082,0.0,1.10304705082
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304633115,0.0,1.10304633115
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304593602,0.0,1.10304593602
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031707659,0.0,1.1031707659
 03/18  06:00:00,150.019245301,3.29665356126,0.0,105.105991528,5.36083202345,21.4433280938,1.1031513298,0.0,1.1031513298
 03/18  07:00:00,115.020138267,3.29665356126,0.0,79.7733020769,5.36083202345,26.5809105114,41.335056718,41.315056718,0.02
 03/18  08:00:00,114.408954685,3.29665356126,0.0,53.0001561795,26.8041601173,31.2995447326,38.6737262741,37.5701803444,1.10354592975
 03/18  09:00:00,103.856576072,3.29665356126,0.0,40.2000852586,26.8041601173,33.5472370403,34.6248322347,32.4371621323,2.18767010242
 03/18  10:00:00,93.8611592319,3.29665356126,0.0,31.1679651222,26.8041601173,32.583940337,29.0350879848,27.9313515577,1.10373642707
 03/18  11:00:00,97.3954515088,3.29665356126,0.0,32.4545650914,26.8041601173,34.8316326447,24.8237747568,23.7197427731,1.10403198365
 03/18  12:00:00,95.4915474139,3.30152469959,0.0,31.8301854626,26.8041601173,33.5472370403,22.6521647017,20.4644788122,2.18768588946
 03/18  13:00:00,90.4667854375,3.3566797345,0.0,29.31905966,26.8041601173,30.9784458315,12.7244554609,11.6207040127,1.1037514482
 03/18  14:00:00,70.4761682947,3.30219198545,0.0,37.7925848891,8.04124803518,21.3317032909,7.86261100178,6.75908260551,1.10352839626
 03/18  15:00:00,63.5810708945,3.29665356126,0.0,32.1874215174,8.04124803518,20.0473076865,2.24246019362,1.13903545306,1.10342474056
 03/18  16:00:00,61.1199906911,3.29665356126,0.0,29.405242413,8.04124803518,20.3684065876,1.10354530579,0.0,1.10354530579
 03/18  17:00:00,57.9730994163,3.29665356126,0.0,33.9785002723,2.68041601173,18.0090894769,1.10316193211,0.0,1.10316193211
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313284895,0.0,1.10313284895
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319015671,0.0,1.10319015671
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304521843,0.0,1.10304521843
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304478465,0.0,1.10304478465
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299061174,0.0,1.10299061174
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,37.5907438847,0.573447761505,0.0,3.44194394696,2.68041601173,16.0824960704,0.327779233475,0.307779233475,0.02
 03/19  05:00:00,39.7961880548,0.76459701534,0.0,5.45623886329,2.68041601173,16.0824960704,1.60093273399,0.497930255755,1.10300247824
 03/19  06:00:00,42.2148076163,0.955746269175,0.0,7.68370917089,2.68041601173,16.0824960704,0.534858029936,0.514858029936,0.02
 03/19  07:00:00,25.8804005439,0.76459701534,0.0,6.34445135236,2.68041601173,16.0824960704,2.38273254718,1.27968532642,1.10304722076
 03/19  08:00:00,25.394005335,0.955746269175,0.0,5.66690688961,2.68041601173,16.0824960704,1.32067315545,1.30067315545,0.02
 03/19  09:00:00,21.5683955736,0.573447761505,0.0,2.22359563586,2.68041601173,16.0824960704,1.43165279813,0.328660787498,1.10299201063
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314317992,0.0,1.10314317992
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323762603,0.0,1.10323762603
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312749085,0.0,1.10312749085
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299071086,0.0,1.10299071086
 03/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299085595,0.0,1.10299085595
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314782235,0.0,1.10314782235
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299141449,0.0,1.10299141449
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,42.6086908459,0.573447761505,0.0,3.09905888473,2.68041601173,21.4433280938,1.13067877395,0.0276364652044,1.10304230874
 03/20  02:00:00,46.3683027926,0.955746269175,0.0,6.47637232378,2.68041601173,21.4433280938,0.059405475083,0.039405475083,0.02
 03/20  03:00:00,45.544366998,0.76459701534,0.0,5.84358578299,2.68041601173,21.4433280938,1.18694652893,0.0839046533132,1.10304187561
 03/20  04:00:00,48.5378988577,0.955746269175,0.0,8.64596838887,2.68041601173,21.4433280938,0.427739132223,0.407739132223,0.02
 03/20  05:00:00,49.6874207926,0.76459701534,0.0,7.30622356584,5.36083202345,21.4433280938,1.47976869613,0.376510756842,1.10325793929
 03/20  06:00:00,201.66275911,3.29665356126,0.0,159.216838671,5.36083202345,21.4433280938,0.185459592804,0.165459592804,0.02
 03/20  07:00:00,167.877811783,3.29665356126,0.0,115.808432425,16.0824960704,32.6817896323,49.772942213,47.5857637034,2.18717850964
 03/20  08:00:00,191.226676673,3.29665356126,0.0,69.27078242,48.2474882111,70.4033123869,44.7833760421,42.5942129074,2.18916313467
 03/20  09:00:00,170.71120385,3.29665356126,0.0,57.1038810258,48.2474882111,62.0547409583,37.9677577302,35.7782380095,2.18951972063
 03/20  10:00:00,152.837090495,3.29665356126,0.0,41.1563610767,48.2474882111,60.1281475517,27.3518399922,25.1620563165,2.18978367566
 03/20  11:00:00,152.08470586,3.29665356126,0.0,38.4773830353,48.2474882111,62.0547409583,21.0107271971,17.7351469032,3.27558029388
 03/20  12:00:00,153.903314888,3.29665356126,0.0,40.8403405703,48.2474882111,61.5103924513,18.4997010764,15.221980268,3.27772080843
 03/20  13:00:00,146.719791027,3.29665356126,0.0,31.5069736968,48.2474882111,63.6602354638,18.2831286982,15.0061414112,3.27698728708
 03/20  14:00:00,141.784383082,3.29665356126,0.0,30.1036536635,48.2474882111,60.1281475517,16.7687257728,14.5789743514,2.18975142136
 03/20  15:00:00,141.001353297,3.29665356126,0.0,29.3206238789,48.2474882111,60.1281475517,16.9707965573,14.781566386,2.1892301713
 03/20  16:00:00,143.83229874,3.29665356126,0.0,29.2616792118,48.2474882111,63.0180376616,18.7676194032,15.4926621729,3.27495723032
 03/20  17:00:00,140.16173175,3.29665356126,0.0,36.5360258748,37.5258241642,62.7947880557,24.9856019033,22.7972459482,2.18835595511
 03/20  18:00:00,116.863803828,3.29665356126,0.0,48.2690377678,26.8041601173,36.0181789539,30.1957525484,29.0918854628,1.1038670856
 03/20  19:00:00,129.621769631,3.29665356126,0.0,51.2591281128,26.8041601173,33.4493877451,31.7316485054,30.628077866,1.10357063939
 03/20  20:00:00,125.501979808,3.29665356126,0.0,63.2218343606,16.0824960704,28.0885557216,33.9357933619,32.8320739056,1.10371945631
 03/20  21:00:00,128.253557107,3.29665356126,0.0,67.2578072635,16.0824960704,26.8041601173,35.584516381,34.4815088571,1.10300752392
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304188764,0.0,1.10304188764
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304048252,0.0,1.10304048252
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303905708,0.0,1.10303905708
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311820161,0.0,1.10311820161
 03/21  06:00:00,170.427065028,3.29665356126,0.0,127.981144589,5.36083202345,21.4433280938,1.20145698735,0.0982997084225,1.10315727893
 03/21  07:00:00,146.415118288,3.29665356126,0.0,94.3457389299,16.0824960704,32.6817896323,45.0357803624,43.931963611,1.10381675134
 03/21  08:00:00,177.003885855,3.29665356126,0.0,55.0479916014,48.2474882111,70.4033123869,40.4167020746,38.2274290119,2.18927306271
 03/21  09:00:00,160.517998328,3.29665356126,0.0,46.9106755032,48.2474882111,62.0547409583,32.2781132089,30.0885376486,2.18957556025
 03/21  10:00:00,149.216002585,3.29665356126,0.0,37.5352731665,48.2474882111,60.1281475517,23.9946865774,21.8051881693,2.18949840804
 03/21  11:00:00,140.711380578,3.29665356126,0.0,27.1040577534,48.2474882111,62.0547409583,17.0751500858,13.7993861346,3.27576395116
 03/21  12:00:00,143.771252973,3.29665356126,0.0,30.7082786555,48.2474882111,61.5103924513,12.2666245414,8.98949050406,3.2771340373
 03/21  13:00:00,140.940484418,3.29665356126,0.0,25.7276670881,48.2474882111,63.6602354638,7.30198397731,4.02443212736,3.27755184996
 03/21  14:00:00,131.649969479,3.29665356126,0.0,19.9692400607,48.2474882111,60.1281475517,3.7796969373,0.505322638459,3.27437429884
 03/21  15:00:00,126.451912603,3.29665356126,0.0,14.7711831848,48.2474882111,60.1281475517,2.18898957971,0.0,2.18898957971
 03/21  16:00:00,130.323947847,3.29665356126,0.0,15.7533283189,48.2474882111,63.0180376616,2.19037202885,0.0,2.19037202885
 03/21  17:00:00,125.979391397,3.34865481465,0.0,22.301684268,37.5258241642,62.7947880557,2.1886014826,0.0,2.1886014826
 03/21  18:00:00,103.339347296,3.29665356126,0.0,34.7445812366,26.8041601173,36.0181789539,6.10799125431,5.00413874552,1.10385250879
 03/21  19:00:00,117.379035024,3.29665356126,0.0,39.0163935066,26.8041601173,33.4493877451,15.6895618677,14.5859531107,1.10360875698
 03/21  20:00:00,112.160197832,3.29665356126,0.0,49.8800523849,16.0824960704,28.0885557216,22.9242139362,21.8204958441,1.10371809206
 03/21  21:00:00,115.662615707,3.29665356126,0.0,54.6668658644,16.0824960704,26.8041601173,24.3622054998,23.2587777354,1.10342776443
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304611198,0.0,1.10304611198
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304478425,0.0,1.10304478425
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304349005,0.0,1.10304349005
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304250559,0.0,1.10304250559
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,151.376409366,3.29665356126,0.0,108.930488926,5.36083202345,21.4433280938,1.10319097784,0.0,1.10319097784
 03/22  07:00:00,133.605661523,3.29665356126,0.0,81.5362821647,16.0824960704,32.6817896323,40.408327191,39.3045235915,1.1038035995
 03/22  08:00:00,163.383230994,3.29665356126,0.0,41.4273367402,48.2474882111,70.4033123869,38.1570974577,35.9678908262,2.18920663148
 03/22  09:00:00,153.965006175,3.29665356126,0.0,40.3576833507,48.2474882111,62.0547409583,34.1420372289,31.9524637548,2.18957347408
 03/22  10:00:00,148.503605349,3.29665356126,0.0,36.8228759309,48.2474882111,60.1281475517,30.0578524805,26.7832657445,3.27458673604
 03/22  11:00:00,143.276319874,3.29665356126,0.0,29.6689970488,48.2474882111,62.0547409583,26.6582710435,24.4674090755,2.19086196803
 03/22  12:00:00,145.965710112,3.29665356126,0.0,32.9027357941,48.2474882111,61.5103924513,26.0729573537,21.7097566601,4.36320069365
 03/22  13:00:00,135.816864205,3.29665356126,0.0,20.604046875,48.2474882111,63.6602354638,22.8849410735,19.6082911569,3.2766499166
 03/22  14:00:00,130.330685844,3.29665356126,0.0,18.6499564254,48.2474882111,60.1281475517,15.6718559534,13.4824928533,2.18936310009
 03/22  15:00:00,127.296504315,3.29665356126,0.0,15.6157748972,48.2474882111,60.1281475517,11.2466795104,9.05742303378,2.18925647659
 03/22  16:00:00,132.681219107,3.29707604253,0.0,18.110177098,48.2474882111,63.0180376616,11.0558230281,8.86560371811,2.19021931001
 03/22  17:00:00,127.749186523,3.37202161862,0.0,24.0481125903,37.5258241642,62.7947880557,9.81626380305,7.62742038806,2.18884341499
 03/22  18:00:00,101.680363181,3.29665356126,0.0,33.0855971208,26.8041601173,36.0181789539,12.6941370855,11.5901697129,1.10396737264
 03/22  19:00:00,117.873032667,3.29665356126,0.0,39.5103911495,26.8041601173,33.4493877451,20.1758102524,19.0721023038,1.10370794866
 03/22  20:00:00,111.831659235,3.29665356126,0.0,49.5515137878,16.0824960704,28.0885557216,27.6912256088,25.5039197899,2.18730581888
 03/22  21:00:00,117.719095159,3.29665356126,0.0,56.7233453164,16.0824960704,26.8041601173,32.8711434493,32.8511434493,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307856195,0.0,1.10307856195
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304159375,0.0,1.10304159375
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030397749,0.0,1.1030397749
 03/23  03:00:00,40.5142933292,0.191149253835,0.0,1.38695987571,2.68041601173,21.4433280938,0.393529534924,0.373529534924,0.02
 03/23  04:00:00,46.8306966072,0.955746269175,0.0,6.93876613834,2.68041601173,21.4433280938,1.36779726854,0.264696781045,1.1031004875
 03/23  05:00:00,49.2983613881,0.76459701534,0.0,6.9171641614,5.36083202345,21.4433280938,0.879619090849,0.859619090849,0.02
