Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  06:00:00,182.188247292,3.29665356126,0.0,139.742326853,5.36083202345,21.4433280938,1.17687224453,0.0736421434837,1.10323010104
 03/23  07:00:00,154.008725484,3.29665356126,0.0,101.939346126,16.0824960704,32.6817896323,77.3293224572,76.2255754117,1.1037470455
 03/23  08:00:00,180.49017277,3.29665356126,0.0,58.5342785165,48.2474882111,70.4033123869,60.1261625541,57.9370108941,2.18915165999
 03/23  09:00:00,157.632424344,3.29665356126,0.0,44.0251015191,48.2474882111,62.0547409583,41.1535066289,38.9638997401,2.1896068888
 03/23  10:00:00,141.358676236,3.29665356126,0.0,29.6779468181,48.2474882111,60.1281475517,31.0708962246,27.7963128794,3.27458334524
 03/23  11:00:00,138.134190757,3.29665356126,0.0,24.5268679325,48.2474882111,62.0547409583,23.6288961642,21.4386383608,2.19025780343
 03/23  12:00:00,141.32481258,3.29665356126,0.0,28.2618382622,48.2474882111,61.5103924513,18.6729146213,14.3097926225,4.36312199884
 03/23  13:00:00,134.005941251,3.29665356126,0.0,18.7931239211,48.2474882111,63.6602354638,8.46091433093,5.18397591775,3.27693841319
 03/23  14:00:00,130.432553998,3.29665356126,0.0,18.7518245801,48.2474882111,60.1281475517,4.71988520476,2.530833228,2.18905197676
 03/23  15:00:00,130.385289896,3.29665356126,0.0,18.7045604779,48.2474882111,60.1281475517,3.67514579759,1.48627059766,2.18887519993
 03/23  16:00:00,135.373423012,3.29665356126,0.0,20.8028034839,48.2474882111,63.0180376616,3.10587957183,0.915853859194,2.19002571263
 03/23  17:00:00,130.129535309,3.36450751406,0.0,26.4359754814,37.5258241642,62.7947880557,2.93714688707,0.74835769053,2.18878919654
 03/23  18:00:00,105.50770419,3.29665356126,0.0,36.9129381303,26.8041601173,36.0181789539,7.18295834953,6.07896680876,1.10399154077
 03/23  19:00:00,118.881839457,3.29665356126,0.0,40.519197939,26.8041601173,33.4493877451,17.1718047435,14.9844877803,2.18731696324
 03/23  20:00:00,112.852223612,3.29665356126,0.0,50.5720781647,16.0824960704,28.0885557216,27.6722298164,26.5685053427,1.10372447363
 03/23  21:00:00,118.308108727,3.29665356126,0.0,57.3123588836,16.0824960704,26.8041601173,31.6655291235,31.6455291235,0.02
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309739498,0.0,1.10309739498
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304278983,0.0,1.10304278983
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304105714,0.0,1.10304105714
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,41.7880366708,0.38229850767,0.0,2.46955396349,2.68041601173,21.4433280938,1.34726657207,0.244227028529,1.10303954354
 03/24  05:00:00,47.8700286007,0.76459701534,0.0,5.48883137394,5.36083202345,21.4433280938,1.28058058149,0.177320958376,1.10325962311
 03/24  06:00:00,175.3235218,3.29665356126,0.0,132.877601361,5.36083202345,21.4433280938,0.160725077817,0.140725077817,0.02
 03/24  07:00:00,145.068026884,3.29665356126,0.0,92.998647526,16.0824960704,32.6817896323,66.1062378018,65.0024253646,1.1038124372
 03/24  08:00:00,172.392146567,3.29665356126,0.0,50.4362523133,48.2474882111,70.4033123869,55.3982513024,53.2092351353,2.18901616715
 03/24  09:00:00,151.394740662,3.29665356126,0.0,37.7874178376,48.2474882111,62.0547409583,44.7272632876,41.452860292,3.27440299552
 03/24  10:00:00,136.890248609,3.29665356126,0.0,25.2095191912,48.2474882111,60.1281475517,26.6884585101,24.4986838735,2.1897746366
 03/24  11:00:00,135.173290252,3.29665356126,0.0,21.5659674273,48.2474882111,62.0547409583,12.2460183367,8.97055153007,3.27546680663
 03/24  12:00:00,136.593499608,3.30126728842,0.0,23.5259115631,48.2474882111,61.5103924513,4.12520988913,0.848158169513,3.27705171962
 03/24  13:00:00,129.414708284,3.40940861577,0.0,14.0891358992,48.2474882111,63.6602354638,3.27709324465,0.0,3.27709324465
 03/24  14:00:00,120.640488938,3.38706060888,0.0,8.86935247235,48.2474882111,60.1281475517,2.18914543558,0.0,2.18914543558
 03/24  15:00:00,116.026415835,3.33626756536,0.0,4.30607241235,48.2474882111,60.1281475517,2.18896580622,0.0,2.18896580622
 03/24  16:00:00,118.495206849,3.32952584571,0.0,3.89171503645,48.2474882111,63.0180376616,2.19010926435,0.0,2.19010926435
 03/24  17:00:00,108.819265738,3.42254168304,0.0,5.0676717407,37.5258241642,62.7947880557,2.18886628923,0.0,2.18886628923
 03/24  18:00:00,78.8192642709,3.29665356126,0.0,10.2244982111,26.8041601173,36.0181789539,2.187879874,0.0,2.187879874
 03/24  19:00:00,99.4251405551,3.29665356126,0.0,21.0624990373,26.8041601173,33.4493877451,2.61647621758,1.51290904783,1.10356716976
 03/24  20:00:00,95.5099355348,3.29665356126,0.0,33.2297900874,16.0824960704,28.0885557216,11.3346567173,10.2310377975,1.10361891983
 03/24  21:00:00,100.259284953,3.29665356126,0.0,39.2635351103,16.0824960704,26.8041601173,13.6216429714,13.6016429714,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314086617,0.0,1.10314086617
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030348992,0.0,1.1030348992
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304409211,0.0,1.10304409211
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030436904,0.0,1.1030436904
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318972913,0.0,1.10318972913
 03/25  06:00:00,136.12442346,3.29665356126,0.0,96.1458363537,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,112.679571757,3.29665356126,0.0,77.4327355668,5.36083202345,26.5809105114,22.6319795987,21.5286496028,1.10332999594
 03/25  08:00:00,117.628902345,3.29665356126,0.0,56.2201038399,26.8041601173,31.2995447326,17.4065161783,16.3029456558,1.10357052248
 03/25  09:00:00,109.516262505,3.29665356126,0.0,45.8597716924,26.8041601173,33.5472370403,4.90955263418,3.80570410541,1.10384852877
 03/25  10:00:00,101.330517716,3.29665356126,0.0,38.6373236065,26.8041601173,32.583940337,2.18752873011,0.0,2.18752873011
 03/25  11:00:00,98.6325603496,3.29665356126,0.0,33.6916739322,26.8041601173,34.8316326447,1.10403572704,0.0,1.10403572704
 03/25  12:00:00,92.0078456912,3.29665356126,0.0,28.3513548783,26.8041601173,33.5472370403,1.10381371268,0.0,1.10381371268
 03/25  13:00:00,92.7079919379,3.29665356126,0.0,31.6202923338,26.8041601173,30.9784458315,1.10381373963,0.0,1.10381373963
 03/25  14:00:00,78.9568028348,3.29665356126,0.0,46.2787578534,8.04124803518,21.3317032909,2.18730986966,0.0,2.18730986966
 03/25  15:00:00,81.7291359805,3.29665356126,0.0,50.3354866035,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/25  16:00:00,85.4880416799,3.29665356126,0.0,53.7732934018,8.04124803518,20.3684065876,1.10350678682,0.0,1.10350678682
 03/25  17:00:00,82.9403908947,3.29665356126,0.0,58.9457917506,2.68041601173,18.0090894769,1.10331373169,0.0,1.10331373169
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314907685,0.0,1.10314907685
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314934462,0.0,1.10314934462
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325032096,0.0,1.10325032096
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304392907,0.0,1.10304392907
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298738618,0.0,1.10298738618
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102988824,0.0,1.102988824
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305525509,0.0,1.10305525509
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298883016,0.0,1.10298883016
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298542985,0.0,1.10298542985
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309257172,0.0,1.10309257172
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315648035,0.0,1.10315648035
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298684572,0.0,1.10298684572
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298880005,0.0,1.10298880005
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298722203,0.0,1.10298722203
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298879442,0.0,1.10298879442
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298751484,0.0,1.10298751484
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304078268,0.0,1.10304078268
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303904753,0.0,1.10303904753
 03/27  05:00:00,44.4874705415,0.38229850767,0.0,2.48857182251,5.36083202345,21.4433280938,0.0820037736483,0.0620037736483,0.02
 03/27  06:00:00,180.840491583,3.29665356126,0.0,140.861904477,5.36083202345,21.4433280938,1.10315334969,0.0,1.10315334969
 03/27  07:00:00,154.572065795,3.29665356126,0.0,102.502686437,16.0824960704,32.6817896323,38.9294211353,37.8257041696,1.10371696578
 03/27  08:00:00,183.662516962,3.29665356126,0.0,61.7066227086,48.2474882111,70.4033123869,27.2463175434,25.0571316438,2.18918589958
 03/27  09:00:00,158.376200763,3.29665356126,0.0,44.7688779381,48.2474882111,62.0547409583,7.59005878618,5.40043405673,2.18962472945
 03/27  10:00:00,142.831932341,3.29665356126,0.0,31.1512029224,48.2474882111,60.1281475517,2.18950734313,0.0,2.18950734313
 03/27  11:00:00,136.155465674,3.29665356126,0.0,22.5481428491,48.2474882111,62.0547409583,3.27569688342,0.0,3.27569688342
 03/27  12:00:00,135.753047355,3.29665356126,1.26382754947,21.426245488,48.2474882111,61.5103924513,3.27696886397,0.0,3.27696886397
 03/27  13:00:00,132.303151284,3.32649884398,3.86049923439,13.1999894367,48.2474882111,63.6602354638,3.27733823001,0.0,3.27733823001
 03/27  14:00:00,124.884332941,3.34354119887,4.5785731369,8.57814274835,48.2474882111,60.1281475517,3.27409054034,0.0,3.27409054034
 03/27  15:00:00,121.589890463,3.29665356126,4.43412453514,5.47503650933,48.2474882111,60.1281475517,2.18876056387,0.0,2.18876056387
 03/27  16:00:00,122.947640055,3.29665356126,4.31968373827,4.05733678835,48.2474882111,63.0180376616,2.19008853598,0.0,2.19008853598
 03/27  17:00:00,115.123360159,3.35721732649,4.31120973057,7.12588078754,37.5258241642,62.7947880557,2.18840248513,0.0,2.18840248513
 03/27  18:00:00,84.2618677371,3.29665356126,1.9099354717,16.2244995389,26.8041601173,36.0181789539,1.10387893474,0.0,1.10387893474
 03/27  19:00:00,100.727031209,3.29665356126,0.27693209415,22.0874575974,26.8041601173,33.4493877451,1.10357573786,0.0,1.10357573786
 03/27  20:00:00,95.0228037415,3.29665356126,0.27693209415,32.4657262,16.0824960704,28.0885557216,1.10371614988,0.0,1.10371614988
 03/27  21:00:00,98.297753857,3.29665356126,0.0,37.302004014,16.0824960704,26.8041601173,1.10320455085,0.0,1.10320455085
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303752192,0.0,1.10303752192
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303486964,0.0,1.10303486964
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303170149,0.0,1.10303170149
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310495107,0.0,1.10310495107
 03/28  06:00:00,107.728440786,3.29665356126,0.0,67.7498536798,5.36083202345,21.4433280938,1.10314096852,0.0,1.10314096852
 03/28  07:00:00,102.250931314,3.29665356126,0.0,50.181551956,16.0824960704,32.6817896323,1.10376879437,0.0,1.10376879437
 03/28  08:00:00,142.516118831,3.29779280567,0.0,20.5590853331,48.2474882111,70.4033123869,2.18940993296,0.0,2.18940993296
 03/28  09:00:00,124.813890078,3.29665356126,0.0,11.2065672535,48.2474882111,62.0547409583,2.18937066132,0.0,2.18937066132
 03/28  10:00:00,118.539994444,3.29665356126,0.0,6.85926502613,48.2474882111,60.1281475517,2.18960144629,0.0,2.18960144629
 03/28  11:00:00,120.359884323,3.29665356126,1.86320351187,4.88935798677,48.2474882111,62.0547409583,3.27529880366,0.0,3.27529880366
 03/28  12:00:00,122.233187495,3.30087456922,3.30703750587,5.85895466295,48.2474882111,61.5103924513,3.27720926527,0.0,3.27720926527
 03/28  13:00:00,120.947694504,3.37020952609,1.71131576659,3.95000544258,48.2474882111,63.6602354638,3.2770613297,0.0,3.2770613297
 03/28  14:00:00,113.632787425,3.38487613747,0.0786219642653,1.78521346663,48.2474882111,60.1281475517,2.18962930923,0.0,2.18962930923
 03/28  15:00:00,113.012520449,3.31115786205,0.0,1.31728672964,48.2474882111,60.1281475517,2.18907070193,0.0,2.18907070193
 03/28  16:00:00,116.905057093,3.35150612206,0.0,2.27958500463,48.2474882111,63.0180376616,3.2749731573,0.0,3.2749731573
 03/28  17:00:00,108.022356525,3.44605062601,0.0,4.24725358457,37.5258241642,62.7947880557,2.18825704936,0.0,2.18825704936
 03/28  18:00:00,74.3847017421,3.29665356126,0.0,8.25726901558,26.8041601173,36.0181789539,1.10390668243,0.0,1.10390668243
 03/28  19:00:00,95.8244517897,3.29665356126,0.0,17.4618102719,26.8041601173,33.4493877451,1.88810295922,0.784540060487,1.10356289873
 03/28  20:00:00,91.1852580306,3.29665356126,0.0,28.9051125833,16.0824960704,28.0885557216,8.31265444267,7.20893714235,1.10371730032
 03/28  21:00:00,94.8634660194,3.29665356126,0.0,33.8677161765,16.0824960704,26.8041601173,12.20226291,11.0990779779,1.10318493214
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030323311,0.0,1.1030323311
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304159208,0.0,1.10304159208
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304060438,0.0,1.10304060438
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317967251,0.0,1.10317967251
 03/29  06:00:00,121.462252922,3.29665356126,0.0,81.4836658163,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,109.052085069,3.29665356126,0.0,56.9827057113,16.0824960704,32.6817896323,24.7512331805,22.5639761891,2.18725699139
 03/29  08:00:00,146.415899308,3.30948171062,0.0,24.4471769054,48.2474882111,70.4033123869,11.3363339451,9.14710587382,2.1892280713
 03/29  09:00:00,127.439377298,3.29665356126,0.0,13.8320544738,48.2474882111,62.0547409583,2.56482490281,0.375155063941,2.18966983887
 03/29  10:00:00,120.210476284,3.29665356126,0.0,8.52974686608,48.2474882111,60.1281475517,2.18956167721,0.0,2.18956167721
 03/29  11:00:00,121.218459065,3.29665356126,0.0,7.61113624061,48.2474882111,62.0547409583,3.2755207572,0.0,3.2755207572
 03/29  12:00:00,120.906021218,3.31778636297,0.0,7.82191409835,48.2474882111,61.5103924513,3.27757448,0.0,3.27757448
 03/29  13:00:00,120.730535881,3.34927968964,0.0,5.46509242245,48.2474882111,63.6602354638,3.27709437847,0.0,3.27709437847
 03/29  14:00:00,115.375554909,3.29665356126,0.0,3.69482549087,48.2474882111,60.1281475517,2.18940810271,0.0,2.18940810271
 03/29  15:00:00,112.930923039,3.29665356126,0.0,1.25019362117,48.2474882111,60.1281475517,2.1892078728,0.0,2.1892078728
 03/29  16:00:00,116.475184798,3.35467752737,0.0,1.84654130394,48.2474882111,63.0180376616,3.27530028037,0.0,3.27530028037
 03/29  17:00:00,110.797187482,3.43385526999,0.0,7.03427989752,37.5258241642,62.7947880557,1.10422404079,0.0,1.10422404079
 03/29  18:00:00,79.828361034,3.29665356126,0.0,13.7009283075,26.8041601173,36.0181789539,2.18791010982,0.0,2.18791010982
 03/29  19:00:00,96.81368989,3.29665356126,0.0,18.4510483723,26.8041601173,33.4493877451,1.10351082543,0.0,1.10351082543
 03/29  20:00:00,88.3250797423,3.29665356126,0.0,26.044934295,16.0824960704,28.0885557216,1.1036737245,0.0,1.1036737245
 03/29  21:00:00,90.8320650964,3.29665356126,0.0,29.8363152534,16.0824960704,26.8041601173,1.10317073313,0.0,1.10317073313
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303122384,0.0,1.10303122384
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304080717,0.0,1.10304080717
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303951285,0.0,1.10303951285
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320745374,0.0,1.10320745374
 03/30  06:00:00,103.935664582,3.29665356126,0.0,63.9570774764,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,102.091823802,3.29665356126,0.0,50.0224444443,16.0824960704,32.6817896323,2.26525756991,1.16158274938,1.10367482053
 03/30  08:00:00,147.792151337,3.30881094633,0.0,25.8240996987,48.2474882111,70.4033123869,2.18894068361,0.0,2.18894068361
 03/30  09:00:00,134.214194172,3.29665356126,0.0,20.6068713473,48.2474882111,62.0547409583,3.27421886144,0.0,3.27421886144
 03/30  10:00:00,128.620685639,3.29665356126,0.0,16.9399562209,48.2474882111,60.1281475517,2.18975421482,0.0,2.18975421482
 03/30  11:00:00,127.330414454,3.29665356126,0.0,13.7230916294,48.2474882111,62.0547409583,2.19030424692,0.0,2.19030424692
 03/30  12:00:00,129.009048488,3.29826922965,1.46890822557,14.475550276,48.2474882111,61.5103924513,4.362555444,0.0,4.362555444
 03/30  13:00:00,128.425456255,3.31738032469,3.17014639304,10.0217657683,48.2474882111,63.6602354638,3.27677865355,0.0,3.27677865355
 03/30  14:00:00,124.767253866,3.29665356126,4.32627720972,8.76024723845,48.2474882111,60.1281475517,2.18892578958,0.0,2.18892578958
 03/30  15:00:00,125.036808732,3.29665356126,5.22702283382,8.12905648017,48.2474882111,60.1281475517,2.18898548625,0.0,2.18898548625
 03/30  16:00:00,128.198732401,3.32202361514,5.63057075979,7.97217205913,48.2474882111,63.0180376616,2.19015617929,0.0,2.19015617929
 03/30  17:00:00,118.558280205,3.40399065973,4.27023499055,10.5550022411,37.5258241642,62.7947880557,2.18875730007,0.0,2.18875730007
 03/30  18:00:00,84.3348030106,3.29665356126,0.214783305492,17.9925869786,26.8041601173,36.0181789539,1.10391748758,0.0,1.10391748758
 03/30  19:00:00,101.1516594,3.29665356126,0.0,22.789017882,26.8041601173,33.4493877451,1.10365525479,0.0,1.10365525479
 03/30  20:00:00,91.3724012314,3.29665356126,0.0,29.092255784,16.0824960704,28.0885557216,2.18717754347,0.0,2.18717754347
 03/30  21:00:00,94.1821484308,3.29665356126,0.0,33.1863985879,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303846971,0.0,1.10303846971
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303498149,0.0,1.10303498149
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303108264,0.0,1.10303108264
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304030662,0.0,1.10304030662
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,108.530906318,3.29665356126,0.0,71.0196525452,5.36083202345,21.4433280938,1.10315356353,0.0,1.10315356353
 03/31  07:00:00,107.868293684,3.29665356126,0.0,55.7989143258,16.0824960704,32.6817896323,10.3233310509,9.21954407524,1.1037869757
 03/31  08:00:00,153.322696213,3.30184260764,0.0,31.3616129138,48.2474882111,70.4033123869,7.21984402595,5.03059447324,2.18924955271
 03/31  09:00:00,139.951663217,3.29665356126,0.0,26.3443403923,48.2474882111,62.0547409583,6.86964312534,4.68023069682,2.18941242853
 03/31  10:00:00,135.701446685,3.29665356126,0.0,24.0207172666,48.2474882111,60.1281475517,8.57968519663,5.30545003585,3.27423516078
 03/31  11:00:00,136.31673259,3.29665356126,0.0,22.709409765,48.2474882111,62.0547409583,9.05400808343,6.86347930951,2.19052877392
 03/31  12:00:00,138.490021812,3.29665356126,0.0,25.4270474945,48.2474882111,61.5103924513,12.9196948539,9.64274811758,3.27694673632
 03/31  13:00:00,130.52998351,3.30578835907,0.0,15.3080313818,48.2474882111,63.6602354638,8.70733119532,5.43012017843,3.27721101689
 03/31  14:00:00,124.525456714,3.29665356126,0.0,12.8447272956,48.2474882111,60.1281475517,3.62270300971,0.348462953351,3.27424005636
 03/31  15:00:00,119.533141041,3.29665356126,0.0,7.85241162266,48.2474882111,60.1281475517,1.10461269444,0.0,1.10461269444
 03/31  16:00:00,124.594917496,3.32088492538,0.0,10.0000666039,48.2474882111,63.0180376616,3.27486430723,0.0,3.27486430723
 03/31  17:00:00,119.562874693,3.39927124424,0.0,15.8345511351,37.5258241642,62.7947880557,2.18825160171,0.0,2.18825160171
 03/31  18:00:00,90.6347718657,3.29665356126,0.0,24.5073391391,26.8041601173,36.0181789539,1.10380229925,0.0,1.10380229925
 03/31  19:00:00,109.908190167,3.29665356126,0.0,31.5455486493,26.8041601173,33.4493877451,12.4840777901,11.3805716419,1.10350614821
 03/31  20:00:00,105.616678854,3.29665356126,0.0,43.336533407,16.0824960704,28.0885557216,38.6211849853,37.5175481475,1.10363683788
 03/31  21:00:00,112.134513196,3.29665356126,0.0,51.1387633531,16.0824960704,26.8041601173,55.6221075076,54.5189339515,1.10317355617
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304055409,0.0,1.10304055409
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303915526,0.0,1.10303915526
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303723702,0.0,1.10303723702
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320101848,0.0,1.10320101848
 04/01  06:00:00,158.061009476,3.29665356126,0.0,120.549755703,5.36083202345,21.4433280938,1.34046441315,0.237337786258,1.1031266269
 04/01  07:00:00,119.950930974,3.29665356126,0.0,84.704094784,5.36083202345,26.5809105114,45.6692872424,45.6492872424,0.02
 04/01  08:00:00,116.020420712,3.29665356126,0.0,54.6116222063,26.8041601173,31.2995447326,30.2669633064,29.1634083426,1.10355496385
 04/01  09:00:00,103.814676957,3.29665356126,0.0,40.1581861439,26.8041601173,33.5472370403,10.461784937,8.27403923755,2.18774569948
 04/01  10:00:00,91.0293662466,3.29665356126,0.0,28.336172137,26.8041601173,32.583940337,1.2249966234,0.121230913186,1.10376571021
 04/01  11:00:00,89.4740394264,3.29665356126,0.0,24.533153009,26.8041601173,34.8316326447,1.1038773496,0.0,1.1038773496
 04/01  12:00:00,85.9961237615,3.30455764995,0.49597756032,21.8357512996,26.8041601173,33.5472370403,2.1876115634,0.0,2.1876115634
 04/01  13:00:00,82.5893035589,3.36711012523,2.3450601716,19.0860872191,26.8041601173,30.9784458315,1.10371411266,0.0,1.10371411266
 04/01  14:00:00,62.7009860155,3.30923900269,4.2263353957,25.784020197,8.04124803518,21.3317032909,1.10356995495,0.0,1.10356995495
 04/01  15:00:00,58.4042809787,3.29665356126,6.18803161993,20.8225999818,8.04124803518,20.0473076865,1.10343254776,0.0,1.10343254776
 04/01  16:00:00,58.2465578556,3.29665356126,7.02566283624,19.5061467412,8.04124803518,20.3684065876,1.10344686792,0.0,1.10344686792
 04/01  17:00:00,53.3465842459,3.29665356126,5.85263512632,23.4993499755,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315242727,0.0,1.10315242727
 04/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314861471,0.0,1.10314861471
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323119235,0.0,1.10323119235
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303458289,0.0,1.10303458289
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298494152,0.0,1.10298494152
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298381755,0.0,1.10298381755
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312131042,0.0,1.10312131042
 04/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298443762,0.0,1.10298443762
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029843081,0.0,1.1029843081
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308047872,0.0,1.10308047872
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324305713,0.0,1.10324305713
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298353725,0.0,1.10298353725
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298485572,0.0,1.10298485572
 04/02  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298569924,0.0,1.10298569924
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299355777,0.0,1.10299355777
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298518651,0.0,1.10298518651
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303809285,0.0,1.10303809285
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303606899,0.0,1.10303606899
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,123.183554028,3.29665356126,0.0,85.6723002556,5.36083202345,21.4433280938,1.10314211127,0.0,1.10314211127
 04/03  07:00:00,116.789958314,3.29665356126,0.0,64.7205789563,16.0824960704,32.6817896323,1.10375299694,0.0,1.10375299694
 04/03  08:00:00,154.449691513,3.29665356126,0.0,32.4937972602,48.2474882111,70.4033123869,2.18921591937,0.0,2.18921591937
 04/03  09:00:00,140.789002296,3.29665356126,0.0,27.1816794716,48.2474882111,62.0547409583,2.18959683304,0.0,2.18959683304
 04/03  10:00:00,136.446923686,3.29665356126,0.0,24.7661942682,48.2474882111,60.1281475517,2.18943199169,0.0,2.18943199169
 04/03  11:00:00,138.718499135,3.29665356126,0.0,25.11117631,48.2474882111,62.0547409583,3.2754745055,0.0,3.2754745055
 04/03  12:00:00,143.598489422,3.29665356126,0.0,30.5355151044,48.2474882111,61.5103924513,3.2766155635,0.0,3.2766155635
 04/03  13:00:00,138.425049366,3.29665356126,0.0,23.2122320359,48.2474882111,63.6602354638,3.27682683493,0.0,3.27682683493
 04/03  14:00:00,132.09157318,3.29665356126,0.0,20.4108437623,48.2474882111,60.1281475517,2.18957710756,0.0,2.18957710756
 04/03  15:00:00,128.158058517,3.29665356126,0.0,16.4773290989,48.2474882111,60.1281475517,2.18898649063,0.0,2.18898649063
 04/03  16:00:00,129.632445862,3.29665356126,0.0,15.0618263338,48.2474882111,63.0180376616,3.27475012596,0.0,3.27475012596
 04/03  17:00:00,122.655099611,3.33312567988,0.0,18.9929216168,37.5258241642,62.7947880557,1.10413838087,0.0,1.10413838087
 04/03  18:00:00,93.7135813644,3.29665356126,0.0,27.5861486378,26.8041601173,36.0181789539,2.18795034454,0.0,2.18795034454
 04/03  19:00:00,106.052882391,3.29665356126,0.0,30.1575742064,26.8041601173,33.4493877451,1.10359163618,0.0,1.10359163618
 04/03  20:00:00,101.159472213,3.29665356126,0.0,38.8793267656,16.0824960704,28.0885557216,1.10362168728,0.0,1.10362168728
 04/03  21:00:00,103.646264007,3.29665356126,0.0,42.6505141636,16.0824960704,26.8041601173,1.10317112635,0.0,1.10317112635
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303448995,0.0,1.10303448995
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303010954,0.0,1.10303010954
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303781602,0.0,1.10303781602
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319765469,0.0,1.10319765469
 04/04  06:00:00,117.247189967,3.29665356126,0.0,79.7359361947,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,110.409786031,3.29665356126,0.0,58.340406673,16.0824960704,32.6817896323,1.10372691318,0.0,1.10372691318
 04/04  08:00:00,153.49460307,3.29665356126,0.0,31.5387088163,48.2474882111,70.4033123869,2.18882905241,0.0,2.18882905241
 04/04  09:00:00,142.686439175,3.29665356126,0.0,29.0791163498,48.2474882111,62.0547409583,3.27387915881,0.0,3.27387915881
 04/04  10:00:00,136.815978388,3.29665356126,0.0,25.1352489698,48.2474882111,60.1281475517,2.18974113828,0.0,2.18974113828
 04/04  11:00:00,134.606292938,3.29665356126,0.589362198317,20.4096079148,48.2474882111,62.0547409583,2.19024695386,0.0,2.19024695386
 04/04  12:00:00,140.3345852,3.29665356126,8.57942903517,18.6921818475,48.2474882111,61.5103924513,4.36280976571,0.0,4.36280976571
 04/04  13:00:00,141.704502369,3.29665356126,12.3534820799,14.1382029591,48.2474882111,63.6602354638,3.27650003442,0.0,3.27650003442
 04/04  14:00:00,137.282325583,3.29665356126,13.4997458995,12.1018502652,48.2474882111,60.1281475517,2.18920478882,0.0,2.18920478882
 04/04  15:00:00,135.743438711,3.29665356126,14.5446023237,9.51810696871,48.2474882111,60.1281475517,2.18902038379,0.0,2.18902038379
 04/04  16:00:00,137.947508927,3.30248078336,14.0868511706,9.2842110062,48.2474882111,63.0180376616,2.19027432759,0.0,2.19027432759
 04/04  17:00:00,124.492309097,3.38281505125,8.8960863794,11.8843553523,37.5258241642,62.7947880557,2.18833773527,0.0,2.18833773527
 04/04  18:00:00,88.5670817476,3.29665356126,3.15001444803,19.289634573,26.8041601173,36.0181789539,1.10377388883,0.0,1.10377388883
 04/04  19:00:00,98.5730124193,3.29665356126,0.457084077442,22.2206201574,26.8041601173,33.4493877451,1.10352715862,0.0,1.10352715862
 04/04  20:00:00,92.6674780187,3.29665356126,0.0,30.3873325713,16.0824960704,28.0885557216,1.1036148922,0.0,1.1036148922
 04/04  21:00:00,94.6787964836,3.29665356126,0.0,33.6830466407,16.0824960704,26.8041601173,1.10322397305,0.0,1.10322397305
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303797284,0.0,1.10303797284
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303651443,0.0,1.10303651443
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303337455,0.0,1.10303337455
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310647791,0.0,1.10310647791
 04/05  06:00:00,111.989190558,3.29665356126,0.0,74.4779367857,5.36083202345,21.4433280938,1.10313755701,0.0,1.10313755701
 04/05  07:00:00,105.128277826,3.29665356126,0.0,53.0588984678,16.0824960704,32.6817896323,15.2241945251,14.1204466239,1.10374790121
 04/05  08:00:00,143.641028818,3.30659392724,0.0,21.675194199,48.2474882111,70.4033123869,11.9036899958,9.71439117725,2.18929881858
 04/05  09:00:00,127.538629726,3.29665356126,0.0,13.9313069011,48.2474882111,62.0547409583,7.08722521796,4.89769949153,2.18952572643
 04/05  10:00:00,122.894803733,3.29665356126,0.0,11.2140743144,48.2474882111,60.1281475517,4.81337734174,2.62368997672,2.18968736503
 04/05  11:00:00,124.792995988,3.29665356126,0.0,11.1856731635,48.2474882111,62.0547409583,5.1570292505,1.88143817265,3.27559107786
 04/05  12:00:00,129.077490575,3.30008861771,0.0,16.0110812011,48.2474882111,61.5103924513,4.37616529222,1.09866477619,3.27750051602
 04/05  13:00:00,123.940371429,3.32672430367,0.0,8.6974833561,48.2474882111,63.6602354638,3.27737254689,0.0,3.27737254689
 04/05  14:00:00,118.719180698,3.29665356126,0.0,7.03845128008,48.2474882111,60.1281475517,2.18925948826,0.0,2.18925948826
 04/05  15:00:00,121.688372131,3.29665356126,0.0,10.0076427125,48.2474882111,60.1281475517,2.27248374524,0.0834689842809,2.18901476096
 04/05  16:00:00,127.40315917,3.32749950611,0.0,12.801693697,48.2474882111,63.0180376616,2.24007830641,0.0500276149829,2.19005069143
 04/05  17:00:00,122.962265572,3.4053165614,0.0,19.2278966964,37.5258241642,62.7947880557,2.72341335577,0.534651240342,2.18876211543
 04/05  18:00:00,93.8559106771,3.29665356126,0.0,27.7284779506,26.8041601173,36.0181789539,6.77872741241,5.67476648126,1.10396093115
 04/05  19:00:00,106.823527236,3.29665356126,0.0,30.9282190519,26.8041601173,33.4493877451,9.04473185608,6.85750610071,2.18722575537
 04/05  20:00:00,100.486752001,3.29665356126,0.0,38.2066065539,16.0824960704,28.0885557216,12.6156187334,11.5119654578,1.10365327555
 04/05  21:00:00,103.058099109,3.29665356126,0.0,42.0623492663,16.0824960704,26.8041601173,11.8001768072,11.7801768072,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303950732,0.0,1.10303950732
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030333189,0.0,1.1030333189
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302837981,0.0,1.10302837981
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303625793,0.0,1.10303625793
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,128.347587802,3.29665356126,0.0,93.3036673624,5.36083202345,21.4433280938,1.10317593558,0.0,1.10317593558
 04/06  07:00:00,121.471375272,3.29665356126,0.0,69.401995914,16.0824960704,32.6817896323,32.6070156853,31.5033549728,1.10366071246
 04/06  08:00:00,162.486022655,3.2972963008,0.0,40.5294856625,48.2474882111,70.4033123869,20.5380904114,18.3488182558,2.18927215557
 04/06  09:00:00,148.168488686,3.29665356126,0.0,34.5611658613,48.2474882111,62.0547409583,14.0469521006,11.8575702808,2.1893818198
 04/06  10:00:00,142.039659597,3.29665356126,0.0,30.3589301787,48.2474882111,60.1281475517,11.312095347,9.12259365935,2.18950168762
 04/06  11:00:00,140.039506776,3.29665356126,0.0,26.4321839508,48.2474882111,62.0547409583,11.7634633147,8.48793260711,3.27553070758
 04/06  12:00:00,144.360036573,3.29665356126,0.0,31.2970622549,48.2474882111,61.5103924513,11.2337540926,7.95714083481,3.27661325778
 04/06  13:00:00,138.386518584,3.29665356126,0.0,23.1737012539,48.2474882111,63.6602354638,7.90535711232,4.62858606967,3.27677104265
 04/06  14:00:00,128.635955645,3.29665356126,0.0,16.9552262273,48.2474882111,60.1281475517,2.53346302298,0.343939236477,2.1895237865
 04/06  15:00:00,118.221794399,3.29665356126,0.0,6.54106498094,48.2474882111,60.1281475517,2.18891858643,0.0,2.18891858643
 04/06  16:00:00,119.27036779,3.32200907339,0.0,4.67439275014,48.2474882111,63.0180376616,3.27495530341,0.0,3.27495530341
 04/06  17:00:00,109.85178682,3.41023127315,0.0,6.11250323261,37.5258241642,62.7947880557,1.10408382685,0.0,1.10408382685
 04/06  18:00:00,79.0353376245,3.29665356126,0.0,12.907904898,26.8041601173,36.0181789539,2.18793546601,0.0,2.18793546601
 04/06  19:00:00,97.1991679847,3.29665356126,0.0,21.3038598003,26.8041601173,33.4493877451,1.10353763169,0.0,1.10353763169
 04/06  20:00:00,94.4564740118,3.29665356126,0.0,32.1763285644,16.0824960704,28.0885557216,1.10368948449,0.0,1.10368948449
 04/06  21:00:00,98.4200712856,3.29665356126,0.0,37.4243214426,16.0824960704,26.8041601173,1.3264562385,0.223278717739,1.10317752077
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303149757,0.0,1.10303149757
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302593474,0.0,1.10302593474
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303491692,0.0,1.10303491692
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319665095,0.0,1.10319665095
 04/07  06:00:00,96.2615289841,3.29665356126,0.0,61.2176085448,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,93.7931644875,3.29665356126,0.0,41.7237851295,16.0824960704,32.6817896323,1.10364362543,0.0,1.10364362543
 04/07  08:00:00,136.017817549,3.31752199812,0.0,14.0410548585,48.2474882111,70.4033123869,2.18896701687,0.0,2.18896701687
 04/07  09:00:00,121.835622463,3.29665356126,0.0,8.22829963848,48.2474882111,62.0547409583,2.18957368614,0.0,2.18957368614
 04/07  10:00:00,117.164211808,3.29665356126,0.0,5.48348238998,48.2474882111,60.1281475517,3.27432774759,0.0,3.27432774759
 04/07  11:00:00,117.675865689,3.2995448372,0.0,4.06565158866,48.2474882111,62.0547409583,2.19032097244,0.0,2.19032097244
 04/07  12:00:00,117.630247361,3.4245505597,0.0,4.43937604508,48.2474882111,61.5103924513,3.27712422721,0.0,3.27712422721
 04/07  13:00:00,117.916257611,3.57321871567,0.558661099368,1.8682140266,48.2474882111,63.6602354638,3.27726624697,0.0,3.27726624697
 04/07  14:00:00,113.389291798,3.45661446044,1.34269877196,0.205902709119,48.2474882111,60.1281475517,3.2739597544,0.0,3.2739597544
 04/07  15:00:00,113.046355514,3.35504826128,1.30723139554,0.0,48.2474882111,60.1281475517,1.10458629996,0.0,1.10458629996
 04/07  16:00:00,117.099465988,3.38901655809,2.4364834627,0.0,48.2474882111,63.0180376616,3.27504507809,0.0,3.27504507809
 04/07  17:00:00,107.451235155,3.47370415794,3.28562573339,0.362852949316,37.5258241642,62.7947880557,2.18810820979,0.0,2.18810820979
 04/07  18:00:00,71.6213210693,3.29665356126,1.08155448037,4.41233386237,26.8041601173,36.0181789539,1.10388760027,0.0,1.10388760027
 04/07  19:00:00,84.6032156754,3.29665356126,0.0,8.70790749105,26.8041601173,33.4493877451,1.10353872513,0.0,1.10353872513
 04/07  20:00:00,77.1321213584,3.29665356126,0.0,14.851975911,16.0824960704,28.0885557216,1.10367655156,0.0,1.10367655156
 04/07  21:00:00,79.8924788006,3.29665356126,0.0,18.8967289576,16.0824960704,26.8041601173,1.10319840559,0.0,1.10319840559
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303146447,0.0,1.10303146447
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030259214,0.0,1.1030259214
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030343385,0.0,1.1030343385
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317659409,0.0,1.10317659409
 04/08  06:00:00,81.3447246704,3.29665356126,0.0,46.3008042312,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,77.2222053975,3.29665356126,0.0,41.9753692073,5.36083202345,26.5809105114,1.10333124627,0.0,1.10333124627
 04/08  08:00:00,91.7128323253,3.29665356126,0.0,30.30403382,26.8041601173,31.2995447326,1.10354545617,0.0,1.10354545617
 04/08  09:00:00,91.0704892247,3.29665356126,0.0,27.4139984117,26.8041601173,33.5472370403,1.10373906513,0.0,1.10373906513
 04/08  10:00:00,84.8247377377,3.29665356126,0.0,22.1315436281,26.8041601173,32.583940337,2.18750991365,0.0,2.18750991365
 04/08  11:00:00,82.7980843617,3.29665356126,6.39366982841,11.4635281159,26.8041601173,34.8316326447,1.10397840914,0.0,1.10397840914
 04/08  12:00:00,89.7736762636,3.30919565819,18.530500904,7.57414244964,26.8041601173,33.5472370403,1.10383457775,0.0,1.10383457775
 04/08  13:00:00,89.494947764,3.44061861983,23.28168833,4.98159477131,26.8041601173,30.9784458315,1.10379146343,0.0,1.10379146343
 04/08  14:00:00,61.844457867,3.36531076291,23.3058831602,5.7918725237,8.04124803518,21.3317032909,1.10374778842,0.0,1.10374778842
 04/08  15:00:00,59.5410618469,3.2978253658,22.0302607002,6.11597996516,8.04124803518,20.0473076865,1.10352771767,0.0,1.10352771767
 04/08  16:00:00,58.7715843228,3.29665356126,20.7392511597,6.31758488497,8.04124803518,20.3684065876,1.10344776167,0.0,1.10344776167
 04/08  17:00:00,50.9059295109,3.29665356126,18.6959902785,8.21534008828,2.68041601173,18.0090894769,1.1031680025,0.0,1.1031680025
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313636389,0.0,1.10313636389
 04/08  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313077363,0.0,1.10313077363
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311876711,0.0,1.10311876711
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303523863,0.0,1.10303523863
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298137735,0.0,1.10298137735
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281303618,0.0,1.10281303618
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298174388,0.0,1.10298174388
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298220511,0.0,1.10298220511
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103079676,0.0,1.103079676
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317001142,0.0,1.10317001142
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030754309,0.0,1.1030754309
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298010025,0.0,1.10298010025
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298140648,0.0,1.10298140648
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314255961,0.0,1.10314255961
