Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298166691,0.0,1.10298166691
 04/09  24:00:00,38.8504941767,0.76459701534,0.0,4.51054498514,2.68041601173,16.0824960704,0.0935555404229,0.0735555404229,0.02
 04/10  01:00:00,44.213160536,0.76459701534,0.0,4.51237932097,2.68041601173,21.4433280938,1.13396153519,0.0309313485165,1.10303018667
 04/10  02:00:00,44.4167706972,0.76459701534,0.0,4.71598948222,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,46.4291511355,0.955746269175,0.0,6.53722066667,2.68041601173,21.4433280938,1.10309261022,0.0,1.10309261022
 04/10  04:00:00,45.1562642461,0.76459701534,0.0,5.45548303115,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,49.9180715201,0.955746269175,0.0,7.34572503959,5.36083202345,21.4433280938,1.10323620952,0.0,1.10323620952
 04/10  06:00:00,177.302728067,3.29665356126,0.0,142.258807628,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,156.585330638,3.29665356126,0.0,104.51595128,16.0824960704,32.6817896323,27.6135419593,25.4262872727,2.18725468658
 04/10  08:00:00,179.211008245,3.29665356126,0.0,57.2551139916,48.2474882111,70.4033123869,17.7431777626,16.6385441318,1.10463363079
 04/10  09:00:00,150.109860978,3.29665356126,0.0,36.5025381535,48.2474882111,62.0547409583,13.1430859351,9.86917369724,3.27391223783
 04/10  10:00:00,137.441648724,3.29665356126,0.0,25.7609193054,48.2474882111,60.1281475517,4.35490532882,2.16525874069,2.18964658812
 04/10  11:00:00,135.124256671,3.29665356126,0.0,21.5169338465,48.2474882111,62.0547409583,2.19010157436,0.0,2.19010157436
 04/10  12:00:00,136.742408655,3.29665356126,0.0,23.6794343369,48.2474882111,61.5103924513,3.27730911349,0.0,3.27730911349
 04/10  13:00:00,131.280733574,3.29665356126,0.0,16.0679162435,48.2474882111,63.6602354638,4.36187615007,0.0,4.36187615007
 04/10  14:00:00,122.333515503,3.29665356126,0.0,10.652786085,48.2474882111,60.1281475517,2.18886041977,0.0,2.18886041977
 04/10  15:00:00,117.600346829,3.29665356126,0.0,5.91961741113,48.2474882111,60.1281475517,1.10433826765,0.0,1.10433826765
 04/10  16:00:00,123.054240829,3.29665356126,0.0,8.48362130135,48.2474882111,63.0180376616,3.27463412056,0.0,3.27463412056
 04/10  17:00:00,112.609406612,3.36018019466,0.0,8.92017410283,37.5258241642,62.7947880557,2.18810447315,0.0,2.18810447315
 04/10  18:00:00,82.8609379525,3.29665356126,0.0,16.733505226,26.8041601173,36.0181789539,1.10387997749,0.0,1.10387997749
 04/10  19:00:00,103.643230798,3.29665356126,0.0,27.7479226136,26.8041601173,33.4493877451,2.42680507636,1.32327535965,1.10352971671
 04/10  20:00:00,102.924350709,3.29665356126,0.0,40.6442052621,16.0824960704,28.0885557216,7.50544189443,6.40177987443,1.10366202
 04/10  21:00:00,109.019912238,3.29665356126,0.0,48.0241623946,16.0824960704,26.8041601173,16.5202344463,15.4170448719,1.10318957433
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302580982,0.0,1.10302580982
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303244529,0.0,1.10303244529
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302879688,0.0,1.10302879688
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316008929,0.0,1.10316008929
 04/11  06:00:00,154.033056154,3.29665356126,0.0,118.989135715,5.36083202345,21.4433280938,0.18293712447,0.16293712447,0.02
 04/11  07:00:00,135.14813643,3.29665356126,0.0,83.0787570719,16.0824960704,32.6817896323,42.9885445967,41.8848224325,1.10372216423
 04/11  08:00:00,161.198115355,3.29665356126,0.0,39.2422211016,48.2474882111,70.4033123869,27.0978704969,24.9091097573,2.18876073958
 04/11  09:00:00,139.681914871,3.29665356126,0.0,26.0745920467,48.2474882111,62.0547409583,16.8471747072,13.5731278738,3.27404683337
 04/11  10:00:00,129.077106108,3.29665356126,0.0,17.3963766902,48.2474882111,60.1281475517,9.27463673256,7.08512024163,2.18951649093
 04/11  11:00:00,126.902796989,3.29665356126,0.0,13.2954741646,48.2474882111,62.0547409583,3.14762387472,0.957281041533,2.19034283319
 04/11  12:00:00,127.544669143,3.29665356126,0.0,14.4816948254,48.2474882111,61.5103924513,3.27707773386,0.0,3.27707773386
 04/11  13:00:00,123.658386931,3.30536590065,0.0,8.4368572615,48.2474882111,63.6602354638,3.27714385922,0.0,3.27714385922
 04/11  14:00:00,120.515323907,3.29665356126,0.0,8.834594489,48.2474882111,60.1281475517,2.18973418831,0.0,2.18973418831
 04/11  15:00:00,119.514083355,3.29665356126,0.0,7.83335393666,48.2474882111,60.1281475517,2.18909622874,0.0,2.18909622874
 04/11  16:00:00,125.195391208,3.31558547846,0.0,10.6058397631,48.2474882111,63.0180376616,3.2747785535,0.0,3.2747785535
 04/11  17:00:00,120.328511145,3.39207016237,0.0,16.6073886685,37.5258241642,62.7947880557,1.10413163716,0.0,1.10413163716
 04/11  18:00:00,92.0830904443,3.29665356126,0.0,25.9556577178,26.8041601173,36.0181789539,5.77438998951,3.58647586082,2.18791412869
 04/11  19:00:00,103.279341316,3.29665356126,0.0,29.8513664647,26.8041601173,33.4493877451,7.81795228568,6.71439188955,1.10356039613
 04/11  20:00:00,100.124350428,3.29665356126,0.0,37.8442049805,16.0824960704,28.0885557216,9.53921656193,8.4356386015,1.10357796043
 04/11  21:00:00,103.257719829,3.29665356126,0.0,42.2619699861,16.0824960704,26.8041601173,10.6353070212,9.53212286736,1.10318415387
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303164227,0.0,1.10303164227
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302645886,0.0,1.10302645886
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303215578,0.0,1.10303215578
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319193001,0.0,1.10319193001
 04/12  06:00:00,121.459504567,3.29665356126,0.0,88.8829174611,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,116.851309814,3.29665356126,0.0,64.7819304556,16.0824960704,32.6817896323,16.0566200596,14.9529918598,1.10362819981
 04/12  08:00:00,157.990327346,3.29665356126,0.0,36.034433093,48.2474882111,70.4033123869,13.2048133059,11.0159333234,2.18887998249
 04/12  09:00:00,144.834126066,3.29665356126,0.0,31.2268032416,48.2474882111,62.0547409583,8.69641650511,6.50697652909,2.18943997602
 04/12  10:00:00,135.88906588,3.29665356126,0.0,24.2083364616,48.2474882111,60.1281475517,9.74830691882,6.47424713054,3.27405978829
 04/12  11:00:00,135.301968348,3.29665356126,0.0,21.6946455228,48.2474882111,62.0547409583,10.0768768043,7.88639597252,2.19048083178
 04/12  12:00:00,134.867659794,3.29665356126,0.0,21.8046854759,48.2474882111,61.5103924513,10.4219556275,7.1452942323,3.27666139524
 04/12  13:00:00,133.077480852,3.2979720479,0.0,17.8633450348,48.2474882111,63.6602354638,6.92262436862,3.64591770859,3.27670666003
 04/12  14:00:00,121.939967505,3.29665356126,0.0,10.2592380865,48.2474882111,60.1281475517,2.4276730758,0.238227176072,2.18944589973
 04/12  15:00:00,117.669452951,3.29665356126,0.0,5.98872353238,48.2474882111,60.1281475517,2.34966812103,0.160865586836,2.18880253419
 04/12  16:00:00,121.941000705,3.32311154635,0.0,7.34392319148,48.2474882111,63.0180376616,3.37364769187,0.0989792222123,3.27466846966
 04/12  17:00:00,115.882852961,3.40183300762,0.0,12.1519676396,37.5258241642,62.7947880557,1.10418025172,0.0,1.10418025172
 04/12  18:00:00,85.4402177848,3.29665356126,0.0,19.3127850583,26.8041601173,36.0181789539,2.85660641292,0.668833301879,2.18777311104
 04/12  19:00:00,101.962302964,3.29665356126,0.0,28.5343281134,26.8041601173,33.4493877451,5.63772616869,4.5341811686,1.1035450001
 04/12  20:00:00,101.652353097,3.29665356126,0.0,39.3722076496,16.0824960704,28.0885557216,15.2839251375,14.180353195,1.10357194246
 04/12  21:00:00,107.497343941,3.29665356126,0.0,46.5015940979,16.0824960704,26.8041601173,28.3881778032,28.3681778032,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308265996,0.0,1.10308265996
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302675214,0.0,1.10302675214
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303146579,0.0,1.10303146579
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302829355,0.0,1.10302829355
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,147.680934712,3.29665356126,0.0,115.104347606,5.36083202345,21.4433280938,1.31598702828,0.212799552069,1.10318747621
 04/13  07:00:00,125.520933768,3.29665356126,0.0,73.4515544104,16.0824960704,32.6817896323,47.7647862949,46.6611228166,1.10366347829
 04/13  08:00:00,156.958712175,3.29702005434,0.0,35.0024514284,48.2474882111,70.4033123869,28.6262065686,26.4371407118,2.18906585673
 04/13  09:00:00,139.378327015,3.29665356126,0.0,25.7710041904,48.2474882111,62.0547409583,14.9911531073,12.8015913593,2.18956174809
 04/13  10:00:00,128.499122289,3.29665356126,0.0,16.8183928704,48.2474882111,60.1281475517,6.50531007578,4.31599023988,2.1893198359
 04/13  11:00:00,126.450876548,3.29665356126,0.0,12.8435537235,48.2474882111,62.0547409583,3.48177647749,0.206645446425,3.27513103106
 04/13  12:00:00,128.626758204,3.29957572417,0.0,15.5608617235,48.2474882111,61.5103924513,3.27715353747,0.0,3.27715353747
 04/13  13:00:00,125.438131467,3.34733921949,0.0,10.1746284788,48.2474882111,63.6602354638,3.27608136257,0.0,3.27608136257
 04/13  14:00:00,117.873327527,3.30455597375,0.0,6.18469569604,48.2474882111,60.1281475517,2.18919999494,0.0,2.18919999494
 04/13  15:00:00,114.845797361,3.29665356126,0.0,3.16506794321,48.2474882111,60.1281475517,2.18890043718,0.0,2.18890043718
 04/13  16:00:00,117.660717259,3.34803704264,0.0,3.03871424946,48.2474882111,63.0180376616,2.18985216975,0.0,2.18985216975
 04/13  17:00:00,108.215461906,3.44414191281,0.0,4.4422676788,37.5258241642,62.7947880557,2.18873958541,0.0,2.18873958541
 04/13  18:00:00,74.20018054,3.29665356126,0.0,8.0727478135,26.8041601173,36.0181789539,1.10388838195,0.0,1.10388838195
 04/13  19:00:00,89.0595834481,3.29665356126,0.0,15.631608597,26.8041601173,33.4493877451,2.06340563598,0.959755066349,1.10365056963
 04/13  20:00:00,90.7161604223,3.29665356126,0.0,28.4360149749,16.0824960704,28.0885557216,7.02289344243,5.91935908546,1.10353435697
 04/13  21:00:00,93.8085685776,3.29665356126,0.0,32.8128187347,16.0824960704,26.8041601173,8.54832394292,7.44493057812,1.10339336481
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302842791,0.0,1.10302842791
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303163147,0.0,1.10303163147
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302870755,0.0,1.10302870755
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302295024,0.0,1.10302295024
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,133.693281665,3.29665356126,0.0,101.116694559,5.36083202345,21.4433280938,1.1781588041,0.075039278179,1.10311952592
 04/14  07:00:00,116.143964107,3.29665356126,0.0,64.0745847488,16.0824960704,32.6817896323,46.5926405347,45.4888830481,1.10375748655
 04/14  08:00:00,151.642993675,3.30617950142,0.0,29.6775734818,48.2474882111,70.4033123869,26.87018906,24.680952953,2.18923610703
 04/14  09:00:00,132.671367935,3.29665356126,0.0,19.0640451101,48.2474882111,62.0547409583,6.98293613736,4.79355127169,2.18938486567
 04/14  10:00:00,121.899210217,3.29665356126,0.0,10.2184807985,48.2474882111,60.1281475517,2.18946703224,0.0,2.18946703224
 04/14  11:00:00,121.286361319,3.29665356126,0.0,7.67903849449,48.2474882111,62.0547409583,3.27510611202,0.0,3.27510611202
 04/14  12:00:00,121.282349522,3.33197447964,0.0,8.18405428615,48.2474882111,61.5103924513,3.27679795697,0.0,3.27679795697
 04/14  13:00:00,120.860930769,3.46557096256,0.519610730736,4.95958530723,48.2474882111,63.6602354638,3.2764845617,0.0,3.2764845617
 04/14  14:00:00,115.513402554,3.38504322944,2.35162723655,1.39265623133,48.2474882111,60.1281475517,2.18915613219,0.0,2.18915613219
 04/14  15:00:00,115.077963859,3.30508517554,3.09232530605,0.296477520674,48.2474882111,60.1281475517,2.18888701888,0.0,2.18888701888
 04/14  16:00:00,118.196340665,3.3977096981,3.17167277051,0.352992229901,48.2474882111,63.0180376616,2.19002572256,0.0,2.19002572256
 04/14  17:00:00,108.657027635,3.51570020181,3.26722741784,1.54504770159,37.5258241642,62.7947880557,2.1882829462,0.0,2.1882829462
 04/14  18:00:00,71.8048791235,3.29665356126,1.98236951589,3.69507688106,26.8041601173,36.0181789539,1.10379246614,0.0,1.10379246614
 04/14  19:00:00,79.9666243056,3.29665356126,0.0974380365083,6.44121141801,26.8041601173,33.4493877451,1.10356740241,0.0,1.10356740241
 04/14  20:00:00,78.2605787617,3.29665356126,0.0,15.9804333144,16.0824960704,28.0885557216,1.10359240346,0.0,1.10359240346
 04/14  21:00:00,83.2522218729,3.29665356126,0.0,22.2564720299,16.0824960704,26.8041601173,1.10317946557,0.0,1.10317946557
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302379262,0.0,1.10302379262
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030293862,0.0,1.1030293862
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302468137,0.0,1.10302468137
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031809143,0.0,1.1031809143
 04/15  06:00:00,110.028603044,3.29665356126,0.0,77.4520159379,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,86.8509371403,3.29665356126,0.0,51.6041009501,5.36083202345,26.5809105114,19.3602850852,18.2569546515,1.10333043367
 04/15  08:00:00,92.1464475914,3.29665356126,0.0,30.7376490862,26.8041601173,31.2995447326,2.78218889883,1.67862639005,1.10356250878
 04/15  09:00:00,86.0721077042,3.29665356126,0.0,22.4156168913,26.8041601173,33.5472370403,1.10371486095,0.0,1.10371486095
 04/15  10:00:00,83.788160589,3.29665356126,7.63394968518,13.4610167941,26.8041601173,32.583940337,2.18742709104,0.0,2.18742709104
 04/15  11:00:00,92.1394283428,3.29665356126,18.1040030948,9.09453883063,26.8041601173,34.8316326447,1.10398120951,0.0,1.10398120951
 04/15  12:00:00,91.4128636494,3.32749899006,22.2989446944,5.42658271322,26.8041601173,33.5472370403,1.10373953226,0.0,1.10373953226
 04/15  13:00:00,87.8400719733,3.30045930949,24.229631933,2.51893468788,26.8041601173,30.9784458315,1.10371007064,0.0,1.10371007064
 04/15  14:00:00,61.213164285,3.29850051012,25.1398276625,3.39344469222,8.04124803518,21.3317032909,1.1036426852,0.0,1.1036426852
 04/15  15:00:00,61.0173284489,3.29665356126,25.4349149919,4.18876407994,8.04124803518,20.0473076865,1.10344281206,0.0,1.10344281206
 04/15  16:00:00,61.5055499703,3.29665356126,25.2323363706,4.55846532158,8.04124803518,20.3684065876,1.10349393001,0.0,1.10349393001
 04/15  17:00:00,55.362693885,3.29665356126,24.2592370451,7.10885769584,2.68041601173,18.0090894769,1.10312381129,0.0,1.10312381129
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315771714,0.0,1.10315771714
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313241357,0.0,1.10313241357
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030237991,0.0,1.1030237991
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302887617,0.0,1.10302887617
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297658813,0.0,1.10297658813
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305101312,0.0,1.10305101312
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297794672,0.0,1.10297794672
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029781937,0.0,1.1029781937
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306926832,0.0,1.10306926832
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321968647,0.0,1.10321968647
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030217335,0.0,1.1030217335
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297815898,0.0,1.10297815898
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297892804,0.0,1.10297892804
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311012433,0.0,1.10311012433
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297819389,0.0,1.10297819389
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302669803,0.0,1.10302669803
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302024471,0.0,1.10302024471
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,98.894696319,3.29665356126,0.0,66.318109213,5.36083202345,21.4433280938,1.10320393824,0.0,1.10320393824
 04/17  07:00:00,96.8917490138,3.29665356126,0.0,44.8223696558,16.0824960704,32.6817896323,13.7115990067,12.6079200268,1.1036789799
 04/17  08:00:00,142.333284319,3.29803205325,0.0,20.376011574,48.2474882111,70.4033123869,8.26096041558,6.07190964257,2.18905077301
 04/17  09:00:00,124.400136314,3.29665356126,0.0,10.7928134895,48.2474882111,62.0547409583,2.5483797928,0.358863064823,2.18951672798
 04/17  10:00:00,118.25309663,3.29665356126,0.0,6.57236721154,48.2474882111,60.1281475517,2.18924368732,0.0,2.18924368732
 04/17  11:00:00,118.578776329,3.29665356126,0.0,4.97145350386,48.2474882111,62.0547409583,3.27530543528,0.0,3.27530543528
 04/17  12:00:00,118.342553281,3.30439075233,0.0,5.27184177209,48.2474882111,61.5103924513,3.27729670738,0.0,3.27729670738
 04/17  13:00:00,117.324288079,3.33524799641,0.0,2.07287631399,48.2474882111,63.6602354638,3.27692520989,0.0,3.27692520989
 04/17  14:00:00,112.959878711,3.29665356126,0.0,1.27914929285,48.2474882111,60.1281475517,2.18893789406,0.0,2.18893789406
 04/17  15:00:00,115.049915384,3.29665356126,0.0,3.36918596575,48.2474882111,60.1281475517,2.18886961689,0.0,2.18886961689
 04/17  16:00:00,119.158588718,3.34051459054,0.0,4.544108161,48.2474882111,63.0180376616,2.18984383352,0.0,2.18984383352
 04/17  17:00:00,111.101969865,3.42323988203,0.0,7.34967766941,37.5258241642,62.7947880557,2.18839133202,0.0,2.18839133202
 04/17  18:00:00,79.2284011118,3.29665356126,0.0,13.1009683853,26.8041601173,36.0181789539,1.10387586505,0.0,1.10387586505
 04/17  19:00:00,92.3742633882,3.29665356126,0.0,18.9462885371,26.8041601173,33.4493877451,1.10355337717,0.0,1.10355337717
 04/17  20:00:00,88.6455646403,3.29665356126,0.0,26.3654191929,16.0824960704,28.0885557216,1.10366030932,0.0,1.10366030932
 04/17  21:00:00,91.2826035533,3.29665356126,0.0,30.2868537104,16.0824960704,26.8041601173,1.25132841969,0.148149660662,1.10317875902
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302479994,0.0,1.10302479994
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302779642,0.0,1.10302779642
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302402343,0.0,1.10302402343
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316850084,0.0,1.10316850084
 04/18  06:00:00,99.8041794737,3.29665356126,0.0,69.694925701,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,106.074507787,3.29665356126,0.0,54.0051284289,16.0824960704,32.6817896323,12.3154536049,10.1283240821,2.18712952277
 04/18  08:00:00,152.295651657,3.30728643227,0.0,30.3291245325,48.2474882111,70.4033123869,5.63733855611,4.53270472118,1.10463383494
 04/18  09:00:00,138.185648661,3.29665356126,0.0,24.5783258363,48.2474882111,62.0547409583,8.94410687755,5.67030583137,3.27380104618
 04/18  10:00:00,128.062941171,3.29665356126,0.0,16.3822117532,48.2474882111,60.1281475517,4.81318733364,2.62370621269,2.18948112095
 04/18  11:00:00,127.631175453,3.29665356126,0.0,14.0238526285,48.2474882111,62.0547409583,2.19022733471,0.0,2.19022733471
 04/18  12:00:00,129.707246172,3.30120219557,0.0,16.6397232196,48.2474882111,61.5103924513,3.27675879599,0.0,3.27675879599
 04/18  13:00:00,127.607752618,3.32298694324,0.0,12.3686019053,48.2474882111,63.6602354638,3.27668451682,0.0,3.27668451682
 04/18  14:00:00,124.285374398,3.29665356126,0.0,12.6046449796,48.2474882111,60.1281475517,2.18939346221,0.0,2.18939346221
 04/18  15:00:00,124.071542966,3.29665356126,0.0,12.3908135474,48.2474882111,60.1281475517,2.18871229537,0.0,2.18871229537
 04/18  16:00:00,126.584016957,3.32301729198,0.0,11.9870336979,48.2474882111,63.0180376616,3.27441072397,0.0,3.27441072397
 04/18  17:00:00,120.204513529,3.4046263407,0.0,16.4708348742,37.5258241642,62.7947880557,1.10408437047,0.0,1.10408437047
 04/18  18:00:00,90.581032024,3.29665356126,0.0,24.4535992975,26.8041601173,36.0181789539,1.10387039365,0.0,1.10387039365
 04/18  19:00:00,101.557041305,3.29665356126,0.0,28.1290664536,26.8041601173,33.4493877451,1.10370145156,0.0,1.10370145156
 04/18  20:00:00,96.9057262445,3.29665356126,0.0,34.6255807971,16.0824960704,28.0885557216,2.63881973473,0.451625100674,2.18719463405
 04/18  21:00:00,99.4900942707,3.29665356126,0.0,38.4943444277,16.0824960704,26.8041601173,0.758581093667,0.738581093667,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302821467,0.0,1.10302821467
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302232787,0.0,1.10302232787
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302641407,0.0,1.10302641407
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302082401,0.0,1.10302082401
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,106.327984174,3.29665356126,0.0,76.218730401,5.36083202345,21.4433280938,1.10310849449,0.0,1.10310849449
 04/19  07:00:00,109.650204861,3.29665356126,0.0,57.5808255029,16.0824960704,32.6817896323,9.72084947336,8.61720156708,1.10364790627
 04/19  08:00:00,154.162020406,3.30097499631,0.0,32.2018047179,48.2474882111,70.4033123869,7.04939257442,4.8601361981,2.18925637632
 04/19  09:00:00,140.846644051,3.29665356126,0.0,27.2393212263,48.2474882111,62.0547409583,4.07503438491,1.88598373103,2.18905065389
 04/19  10:00:00,134.954005959,3.29665356126,0.0,23.2732765413,48.2474882111,60.1281475517,2.1894051291,0.0,2.1894051291
 04/19  11:00:00,132.983113054,3.29665356126,0.0,19.3757902294,48.2474882111,62.0547409583,3.27543209493,0.0,3.27543209493
 04/19  12:00:00,134.072366833,3.29665356126,0.0,21.0093925155,48.2474882111,61.5103924513,3.27647996661,0.0,3.27647996661
 04/19  13:00:00,130.408453803,3.30520798812,0.0,15.1870820455,48.2474882111,63.6602354638,3.27607045057,0.0,3.27607045057
 04/19  14:00:00,125.588789692,3.29665356126,0.0,13.9080602738,48.2474882111,60.1281475517,2.18883891814,0.0,2.18883891814
 04/19  15:00:00,125.173015104,3.29665356126,0.0,13.4922856862,48.2474882111,60.1281475517,1.10430142728,0.0,1.10430142728
 04/19  16:00:00,128.049060435,3.31393995848,0.0,13.4611545094,48.2474882111,63.0180376616,3.27478401463,0.0,3.27478401463
 04/19  17:00:00,120.17008092,3.39279457181,0.0,16.4482340342,37.5258241642,62.7947880557,1.10411614296,0.0,1.10411614296
 04/19  18:00:00,88.5606600061,3.29665356126,0.0,22.4332272796,26.8041601173,36.0181789539,2.18784950261,0.0,2.18784950261
 04/19  19:00:00,100.123446819,3.29665356126,0.0,26.6954719676,26.8041601173,33.4493877451,1.10352021507,0.0,1.10352021507
 04/19  20:00:00,96.4214195718,3.29665356126,0.0,34.1412741244,16.0824960704,28.0885557216,1.10364804773,0.0,1.10364804773
 04/19  21:00:00,98.5064885552,3.29665356126,0.0,37.5107387123,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321962588,0.0,1.10321962588
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302590707,0.0,1.10302590707
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301881149,0.0,1.10301881149
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302444121,0.0,1.10302444121
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,100.515539802,3.29665356126,0.0,70.4062860291,5.36083202345,21.4433280938,1.10321966168,0.0,1.10321966168
 04/20  07:00:00,100.41927108,3.29665356126,0.0,48.349891722,16.0824960704,32.6817896323,2.08948122482,0.985790459639,1.10369076518
 04/20  08:00:00,142.276641725,3.30674390968,0.0,20.3106571236,48.2474882111,70.4033123869,2.18904950755,0.0,2.18904950755
 04/20  09:00:00,127.202107507,3.29665356126,0.0,13.5947846826,48.2474882111,62.0547409583,2.18948090042,0.0,2.18948090042
 04/20  10:00:00,122.383462945,3.29665356126,0.0,10.7027335265,48.2474882111,60.1281475517,2.18918391616,0.0,2.18918391616
 04/20  11:00:00,120.173683661,3.29665356126,0.404440232839,6.1619206036,48.2474882111,62.0547409583,3.27514902189,0.0,3.27514902189
 04/20  12:00:00,122.468135564,3.30778767455,3.08184620318,6.31218092967,48.2474882111,61.5103924513,3.27706038404,0.0,3.27706038404
 04/20  13:00:00,124.806766392,3.33133860099,4.1269729001,5.43229112175,48.2474882111,63.6602354638,3.27662745779,0.0,3.27662745779
 04/20  14:00:00,121.301919453,3.29665356126,5.3018082094,4.31938182561,48.2474882111,60.1281475517,2.18900879837,0.0,2.18900879837
 04/20  15:00:00,119.711085932,3.29665356126,7.39925355384,0.631102960135,48.2474882111,60.1281475517,2.18889472573,0.0,2.18889472573
 04/20  16:00:00,123.031654884,3.34761028737,8.22220058637,0.18787804372,48.2474882111,63.0180376616,2.18996557137,0.0,2.18996557137
 04/20  17:00:00,113.118878493,3.44353770401,8.24952578402,1.096762691,37.5258241642,62.7947880557,2.18820385966,0.0,2.18820385966
 04/20  18:00:00,75.3804739267,3.29665356126,5.81666410505,3.43637709516,26.8041601173,36.0181789539,1.10374602049,0.0,1.10374602049
 04/20  19:00:00,81.0786095395,3.29665356126,2.57146353376,7.54650448797,26.8041601173,33.4493877451,1.10353976763,0.0,1.10353976763
 04/20  20:00:00,77.6332666916,3.29665356126,0.28502443708,15.0680968071,16.0824960704,28.0885557216,1.10365555548,0.0,1.10365555548
 04/20  21:00:00,80.6700452969,3.29665356126,0.0,19.6742954539,16.0824960704,26.8041601173,1.10318006411,0.0,1.10318006411
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302617641,0.0,1.10302617641
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306631441,0.0,1.10306631441
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302548269,0.0,1.10302548269
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316893761,0.0,1.10316893761
 04/21  06:00:00,77.0967780706,3.29665356126,0.0,46.9875242979,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,91.3481113232,3.29665356126,0.0,39.2787319652,16.0824960704,32.6817896323,1.10364311665,0.0,1.10364311665
 04/21  08:00:00,142.347789053,3.32229478986,0.0,20.3662535711,48.2474882111,70.4033123869,2.18867037171,0.0,2.18867037171
 04/21  09:00:00,130.689972713,3.29665356126,0.0,17.0826498887,48.2474882111,62.0547409583,2.18910359451,0.0,2.18910359451
 04/21  10:00:00,128.917761473,3.29665356126,0.0,17.2370320546,48.2474882111,60.1281475517,2.18946288546,0.0,2.18946288546
 04/21  11:00:00,128.6210631,3.29665356126,0.0,15.0137402756,48.2474882111,62.0547409583,3.27517744403,0.0,3.27517744403
 04/21  12:00:00,129.773131027,3.30652593782,0.0,16.7002843323,48.2474882111,61.5103924513,3.27699654202,0.0,3.27699654202
 04/21  13:00:00,127.155552874,3.3287282613,0.0,11.9106608438,48.2474882111,63.6602354638,3.2766120227,0.0,3.2766120227
 04/21  14:00:00,123.634111734,3.29665356126,0.0,11.9533823154,48.2474882111,60.1281475517,2.18895204076,0.0,2.18895204076
 04/21  15:00:00,128.322575925,3.29665356126,0.0,16.6418465073,48.2474882111,60.1281475517,2.18859292199,0.0,2.18859292199
 04/21  16:00:00,135.788948651,3.32273569375,0.0,21.1922469902,48.2474882111,63.0180376616,2.18977962938,0.0,2.18977962938
 04/21  17:00:00,124.214942376,3.40357924114,0.0,20.482310821,37.5258241642,62.7947880557,2.18818769479,0.0,2.18818769479
 04/21  18:00:00,93.3537453715,3.29665356126,0.0,27.226312645,26.8041601173,36.0181789539,1.96217628642,0.858345785649,1.10383050077
 04/21  19:00:00,105.518270832,3.29665356126,0.0,34.5576293138,26.8041601173,33.4493877451,3.79290238143,2.68939129532,1.10351108611
 04/21  20:00:00,105.610496005,3.29665356126,0.0,43.3303505579,16.0824960704,28.0885557216,4.97928688049,3.87567891719,1.10360796331
 04/21  21:00:00,108.661596124,3.29665356126,0.0,47.665846281,16.0824960704,26.8041601173,5.72667461821,4.62349308115,1.10318153706
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302238296,0.0,1.10302238296
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302460613,0.0,1.10302460613
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301964884,0.0,1.10301964884
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316813752,0.0,1.10316813752
 04/22  06:00:00,109.512461053,3.29665356126,0.0,79.4032072807,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,99.273816812,3.29665356126,0.0,64.0269806218,5.36083202345,26.5809105114,5.88150412234,4.77819750061,1.10330662173
 04/22  08:00:00,108.972816212,3.29665356126,0.0,47.5640177069,26.8041601173,31.2995447326,2.93896449709,1.83547085976,1.10349363733
 04/22  09:00:00,107.05228948,3.29665356126,0.0,43.395798667,26.8041601173,33.5472370403,1.26414994779,0.160318986177,1.10383096162
 04/22  10:00:00,103.745379378,3.29665356126,0.0,41.052185268,26.8041601173,32.583940337,1.10377183157,0.0,1.10377183157
 04/22  11:00:00,102.875718205,3.29665356126,0.0,37.9348317873,26.8041601173,34.8316326447,2.18772806146,0.0,2.18772806146
 04/22  12:00:00,100.224415477,3.29665356126,0.0,36.5679246643,26.8041601173,33.5472370403,1.10377677061,0.0,1.10377677061
 04/22  13:00:00,101.229755418,3.29665356126,0.0,40.1420558143,26.8041601173,30.9784458315,1.10372705808,0.0,1.10372705808
 04/22  14:00:00,87.9389712013,3.29665356126,0.0,55.2609262199,8.04124803518,21.3317032909,1.10350910474,0.0,1.10350910474
 04/22  15:00:00,87.1060257691,3.29665356126,0.0,55.712376392,8.04124803518,20.0473076865,1.10337779009,0.0,1.10337779009
 04/22  16:00:00,88.7954850804,3.29665356126,0.0,57.0807368023,8.04124803518,20.3684065876,1.10343806225,0.0,1.10343806225
 04/22  17:00:00,85.2378402088,3.29665356126,0.0,61.2432410648,2.68041601173,18.0090894769,1.10311028124,0.0,1.10311028124
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312613778,0.0,1.10312613778
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320887584,0.0,1.10320887584
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301686752,0.0,1.10301686752
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299703025,0.0,1.10299703025
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297430866,0.0,1.10297430866
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311415476,0.0,1.10311415476
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029741656,0.0,1.1029741656
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297391945,0.0,1.10297391945
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307367488,0.0,1.10307367488
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322093598,0.0,1.10322093598
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297395512,0.0,1.10297395512
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297422733,0.0,1.10297422733
 04/23  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029743736,0.0,1.1029743736
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297439178,0.0,1.10297439178
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297441398,0.0,1.10297441398
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302286421,0.0,1.10302286421
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308967106,0.0,1.10308967106
 04/24  06:00:00,168.732188585,3.29665356126,0.0,138.622934812,5.36083202345,21.4433280938,1.10310924669,0.0,1.10310924669
 04/24  07:00:00,146.796477058,3.29665356126,0.0,94.7270976997,16.0824960704,32.6817896323,7.37243163901,6.26878799288,1.10364364613
 04/24  08:00:00,169.762042097,3.29665356126,0.0,47.806147844,48.2474882111,70.4033123869,2.67685170344,0.48800150458,2.18885019886
 04/24  09:00:00,153.871198186,3.29665356126,0.0,40.2638753608,48.2474882111,62.0547409583,2.18921306161,0.0,2.18921306161
 04/24  10:00:00,144.518416975,3.29665356126,0.0,32.8376875565,48.2474882111,60.1281475517,2.18952658118,0.0,2.18952658118
 04/24  11:00:00,141.481658293,3.29665356126,0.0,27.874335468,48.2474882111,62.0547409583,2.19019836778,0.0,2.19019836778
 04/24  12:00:00,145.582365783,3.29665356126,0.0,32.5193914648,48.2474882111,61.5103924513,3.27658382592,0.0,3.27658382592
 04/24  13:00:00,136.160315754,3.29665356126,0.0,20.9474984235,48.2474882111,63.6602354638,3.27638370857,0.0,3.27638370857
 04/24  14:00:00,131.43617626,3.29665356126,0.0,19.7554468415,48.2474882111,60.1281475517,2.18915993985,0.0,2.18915993985
 04/24  15:00:00,130.126335253,3.29665356126,0.0,18.4456058345,48.2474882111,60.1281475517,2.18893495226,0.0,2.18893495226
 04/24  16:00:00,132.717014923,3.29665356126,0.0,18.1463953952,48.2474882111,63.0180376616,2.18976065353,0.0,2.18976065353
 04/24  17:00:00,125.97243507,3.30203428482,0.0,22.3413484716,37.5258241642,62.7947880557,2.18858997997,0.0,2.18858997997
 04/24  18:00:00,94.6720008565,3.29665356126,0.0,28.54456813,26.8041601173,36.0181789539,1.10380121785,0.0,1.10380121785
 04/24  19:00:00,105.523467298,3.29665356126,0.0,34.5628257805,26.8041601173,33.4493877451,1.10352869367,0.0,1.10352869367
 04/24  20:00:00,109.262503387,3.29665356126,0.0,46.98235794,16.0824960704,28.0885557216,1.10358479092,0.0,1.10358479092
 04/24  21:00:00,112.70296943,3.29665356126,0.0,51.7072195875,16.0824960704,26.8041601173,1.10319170952,0.0,1.10319170952
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030192929,0.0,1.1030192929
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302181056,0.0,1.10302181056
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301458533,0.0,1.10301458533
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317408354,0.0,1.10317408354
 04/25  06:00:00,137.114933902,3.29665356126,0.0,107.00568013,5.36083202345,21.4433280938,0.0421600591058,0.0221600591058,0.02
 04/25  07:00:00,119.773852741,3.29665356126,0.0,67.7044733834,16.0824960704,32.6817896323,30.4607733189,28.2737394,2.18703391897
 04/25  08:00:00,152.477399348,3.29665356126,0.0,30.5215050949,48.2474882111,70.4033123869,10.3315865266,9.22699619114,1.10459033541
 04/25  09:00:00,135.082574738,3.29665356126,0.0,21.4752519131,48.2474882111,62.0547409583,3.56206135826,0.28819037362,3.27387098464
 04/25  10:00:00,124.315139049,3.29665356126,0.0,12.6344096306,48.2474882111,60.1281475517,2.1892369814,0.0,2.1892369814
 04/25  11:00:00,121.277460245,3.29665356126,0.0,7.67013742047,48.2474882111,62.0547409583,2.19029241235,0.0,2.19029241235
 04/25  12:00:00,121.561459217,3.29665356126,0.0,8.49848489888,48.2474882111,61.5103924513,3.27612004339,0.0,3.27612004339
 04/25  13:00:00,119.561607815,3.30668245351,0.498670108586,3.84009148405,48.2474882111,63.6602354638,3.27589682557,0.0,3.27589682557
 04/25  14:00:00,114.263394268,3.29665356126,1.20910085084,1.37356399876,48.2474882111,60.1281475517,2.18899460189,0.0,2.18899460189
 04/25  15:00:00,112.95762491,3.29665356126,1.20904795684,0.067847534621,48.2474882111,60.1281475517,2.18860509576,0.0,2.18860509576
 04/25  16:00:00,115.931022476,3.33685561435,1.21955343059,0.100647464099,48.2474882111,63.0180376616,2.18974239227,0.0,2.18974239227
 04/25  17:00:00,105.460795224,3.42392362451,0.303447949937,1.40437133586,37.5258241642,62.7947880557,2.18813818515,0.0,2.18813818515
 04/25  18:00:00,70.0220792042,3.29665356126,0.0,3.89464647767,26.8041601173,36.0181789539,1.10379582634,0.0,1.10379582634
 04/25  19:00:00,81.4554267045,3.29665356126,0.0,10.4947851867,26.8041601173,33.4493877451,1.10347748176,0.0,1.10347748176
 04/25  20:00:00,84.6213641825,3.29665356126,0.0,22.3412187351,16.0824960704,28.0885557216,1.10356483215,0.0,1.10356483215
 04/25  21:00:00,89.0853585397,3.29665356126,0.0,28.0896086967,16.0824960704,26.8041601173,1.10315713329,0.0,1.10315713329
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302116609,0.0,1.10302116609
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302145916,0.0,1.10302145916
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103017141,0.0,1.103017141
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316991306,0.0,1.10316991306
 04/26  06:00:00,101.247714285,3.29665356126,0.0,71.1384605119,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,105.582758741,3.29665356126,0.0,53.5133793827,16.0824960704,32.6817896323,12.3630038592,11.259366431,1.10363742822
 04/26  08:00:00,153.387804243,3.30268944871,0.0,31.4258741021,48.2474882111,70.4033123869,11.4876587009,9.29905258556,2.18860611529
 04/26  09:00:00,141.675806145,3.29665356126,0.0,28.0684833205,48.2474882111,62.0547409583,10.1982292325,8.00905784705,2.18917138543
 04/26  10:00:00,136.798773457,3.29665356126,0.0,25.1180440391,48.2474882111,60.1281475517,10.8311504305,8.64185951991,2.18929091055
 04/26  11:00:00,137.089226909,3.29665356126,0.0,23.4819040838,48.2474882111,62.0547409583,14.0333886032,10.7582090921,3.27517951109
 04/26  12:00:00,139.347423492,3.29665356126,0.0,26.2844491739,48.2474882111,61.5103924513,14.9477399406,11.6708201429,3.27691979775
 04/26  13:00:00,139.320132381,3.30176062895,0.0,24.1022079831,48.2474882111,63.6602354638,14.4216631865,11.1452980232,3.27636516334
 04/26  14:00:00,140.079560047,3.29665356126,0.0,28.3988306285,48.2474882111,60.1281475517,13.1237027892,10.9347107889,2.1889920003
 04/26  15:00:00,132.96036405,3.29665356126,0.0,21.2796346318,48.2474882111,60.1281475517,9.99732894484,7.80868697683,2.18864196801
 04/26  16:00:00,134.385137381,3.30818956789,0.0,19.8029818464,48.2474882111,63.0180376616,7.36185922423,5.17188935357,2.18996987065
 04/26  17:00:00,129.313709327,3.38574199744,0.0,25.5989150159,37.5258241642,62.7947880557,7.70485495799,6.60074622672,1.10410873127
 04/26  18:00:00,98.5768171847,3.29665356126,0.0,32.4493844582,26.8041601173,36.0181789539,11.9959667204,9.80816117713,2.18780554331
 04/26  19:00:00,108.301329121,3.29665356126,0.0,37.3406876033,26.8041601173,33.4493877451,9.63836111197,8.53487200704,1.10348910494
 04/26  20:00:00,106.452827347,3.29665356126,0.0,44.1726818991,16.0824960704,28.0885557216,11.0164169285,9.91281523929,1.1036016892
 04/26  21:00:00,110.074665332,3.29665356126,0.0,49.0789154891,16.0824960704,26.8041601173,13.6572687307,13.6372687307,0.02
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312858267,0.0,1.10312858267
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302133863,0.0,1.10302133863
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301420329,0.0,1.10301420329
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301804127,0.0,1.10301804127
 04/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,125.185478848,3.29665356126,0.0,95.0762250755,5.36083202345,21.4433280938,1.1031591656,0.0,1.1031591656
 04/27  07:00:00,121.171593632,3.29665356126,0.0,69.1022142742,16.0824960704,32.6817896323,21.5566635297,20.4529329273,1.10373060235
 04/27  08:00:00,161.719006184,3.29665356126,0.0,39.7631119304,48.2474882111,70.4033123869,18.6980823313,16.5092200713,2.18886225999
 04/27  09:00:00,146.530579032,3.29665356126,0.0,32.9232562076,48.2474882111,62.0547409583,14.1272311395,11.9381504496,2.18908068988
 04/27  10:00:00,139.062634427,3.29665356126,0.0,27.3819050092,48.2474882111,60.1281475517,11.230922572,9.0415703405,2.18935223152
