Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  11:00:00,136.776711094,3.29665356126,0.0,23.1693882692,48.2474882111,62.0547409583,8.65710926154,5.38193261046,3.27517665108
 04/27  12:00:00,135.025067033,3.29665356126,0.0,21.9620927151,48.2474882111,61.5103924513,3.7306875234,0.454662671069,3.27602485233
 04/27  13:00:00,127.571556239,3.29785761631,0.0,12.3575348541,48.2474882111,63.6602354638,2.19114923975,0.0,2.19114923975
 04/27  14:00:00,122.762248614,3.29665356126,0.0,11.0815191958,48.2474882111,60.1281475517,2.18944304029,0.0,2.18944304029
 04/27  15:00:00,124.107679901,3.29665356126,0.0,12.4269504824,48.2474882111,60.1281475517,2.1887027854,0.0,2.1887027854
 04/27  16:00:00,123.756316731,3.30971670008,0.0,9.1726340639,48.2474882111,63.0180376616,3.27420775453,0.0,3.27420775453
 04/27  17:00:00,110.626778264,3.39486141936,0.0,6.90286453044,37.5258241642,62.7947880557,1.10399811141,0.0,1.10399811141
 04/27  18:00:00,81.2822652366,3.29665356126,0.0,15.15483251,26.8041601173,36.0181789539,1.10384185632,0.0,1.10384185632
 04/27  19:00:00,93.9610532187,3.29665356126,0.0,23.000411701,26.8041601173,33.4493877451,1.10360114372,0.0,1.10360114372
 04/27  20:00:00,94.8468085502,3.29665356126,0.0,32.5666631028,16.0824960704,28.0885557216,1.10350173209,0.0,1.10350173209
 04/27  21:00:00,98.0009301064,3.29665356126,0.0,37.0051802634,16.0824960704,26.8041601173,1.10334841175,0.0,1.10334841175
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301988085,0.0,1.10301988085
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302020808,0.0,1.10302020808
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301513785,0.0,1.10301513785
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031561542,0.0,1.1031561542
 04/28  06:00:00,103.417619152,3.29665356126,0.0,73.3083653792,5.36083202345,21.4433280938,1.10311534406,0.0,1.10311534406
 04/28  07:00:00,108.889844857,3.29665356126,0.0,56.8204654992,16.0824960704,32.6817896323,9.55875103281,8.45502868936,1.10372234345
 04/28  08:00:00,151.984367619,3.29972745591,0.0,30.0253994713,48.2474882111,70.4033123869,5.04485260193,2.8561861115,2.18866649043
 04/28  09:00:00,137.415323723,3.29665356126,0.0,23.8080008986,48.2474882111,62.0547409583,2.27457504985,0.0855929506514,2.1889820992
 04/28  10:00:00,132.055683597,3.29665356126,0.0,20.374954179,48.2474882111,60.1281475517,2.18925089885,0.0,2.18925089885
 04/28  11:00:00,129.491811255,3.29665356126,0.0,15.8844884302,48.2474882111,62.0547409583,2.1902652251,0.0,2.1902652251
 04/28  12:00:00,126.224828128,3.29665356126,0.0,13.1618538104,48.2474882111,61.5103924513,3.27601605085,0.0,3.27601605085
 04/28  13:00:00,125.002427476,3.31375813902,0.0,9.77250556803,48.2474882111,63.6602354638,3.27613335407,0.0,3.27613335407
 04/28  14:00:00,121.285031418,3.29665356126,0.0,9.60430200029,48.2474882111,60.1281475517,2.18886305083,0.0,2.18886305083
 04/28  15:00:00,119.687989235,3.29665356126,0.0,8.00725981648,48.2474882111,60.1281475517,2.18870286889,0.0,2.18870286889
 04/28  16:00:00,121.50350985,3.32275927034,0.0,6.90678461276,48.2474882111,63.0180376616,2.18992162908,0.0,2.18992162908
 04/28  17:00:00,110.017745752,3.40672984237,0.0,6.28196359592,37.5258241642,62.7947880557,2.18813229006,0.0,2.18813229006
 04/28  18:00:00,74.5715338886,3.29665356126,0.0,8.44410116207,26.8041601173,36.0181789539,1.10384861344,0.0,1.10384861344
 04/28  19:00:00,89.1885750222,3.29665356126,0.0,18.2279335045,26.8041601173,33.4493877451,1.10348690414,0.0,1.10348690414
 04/28  20:00:00,92.7964233975,3.29665356126,0.0,30.5162779501,16.0824960704,28.0885557216,1.23260932909,0.129025112942,1.10358421615
 04/28  21:00:00,97.8342039818,3.29665356126,0.0,36.8384541388,16.0824960704,26.8041601173,5.63565239489,4.53247893164,1.10317346325
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301939474,0.0,1.10301939474
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301891607,0.0,1.10301891607
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301452645,0.0,1.10301452645
 04/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319436094,0.0,1.10319436094
 04/29  06:00:00,118.7809958,3.29665356126,0.0,88.6717420274,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/29  07:00:00,95.3282904338,3.29665356126,0.0,60.0814542436,5.36083202345,26.5809105114,34.3248127271,33.2215078013,1.10330492578
 04/29  08:00:00,99.7524986679,3.29665356126,0.0,38.3437001626,26.8041601173,31.2995447326,20.7600588337,19.6565540288,1.1035048049
 04/29  09:00:00,93.2370846666,3.29665356126,0.0,29.5805938536,26.8041601173,33.5472370403,3.43386553949,2.33012085071,1.10374468878
 04/29  10:00:00,83.5512675416,3.29665356126,0.0,20.8580734319,26.8041601173,32.583940337,1.10365691703,0.0,1.10365691703
 04/29  11:00:00,84.1020815244,3.29665356126,4.43770884848,14.7234862586,26.8041601173,34.8316326447,1.10381986489,0.0,1.10381986489
 04/29  12:00:00,83.8830322981,3.29665356126,8.83644371922,11.3900977659,26.8041601173,33.5472370403,2.18762267007,0.0,2.18762267007
 04/29  13:00:00,79.9022564514,3.29665356126,10.7280271129,8.08652973432,26.8041601173,30.9784458315,1.10370452226,0.0,1.10370452226
 04/29  14:00:00,58.1411887916,3.29665356126,12.6732053421,12.789938468,8.04124803518,21.3317032909,1.10352498423,0.0,1.10352498423
 04/29  15:00:00,56.4557633071,3.29665356126,13.5494302021,11.5126837279,8.04124803518,20.0473076865,1.10336546722,0.0,1.10336546722
 04/29  16:00:00,56.321335093,3.29665356126,13.6805657193,10.9260210956,8.04124803518,20.3684065876,1.10351438924,0.0,1.10351438924
 04/29  17:00:00,54.1818151145,3.29665356126,13.6393298833,16.5478860871,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311225113,0.0,1.10311225113
 04/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312053258,0.0,1.10312053258
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319261515,0.0,1.10319261515
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301900718,0.0,1.10301900718
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297010671,0.0,1.10297010671
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296930083,0.0,1.10296930083
 04/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300847607,0.0,1.10300847607
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296919418,0.0,1.10296919418
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306923869,0.0,1.10306923869
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319620654,0.0,1.10319620654
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310982076,0.0,1.10310982076
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.9581650126,0.186812836438,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,19.7931507452,1.02179856896,0.0,0.0,2.68041601173,16.0824960704,1.10297152078,0.0,1.10297152078
 04/30  18:00:00,19.1449778491,0.373625672876,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300640918,0.0,1.10300640918
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310721344,0.0,1.10310721344
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296841847,0.0,1.10296841847
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030152602,0.0,1.1030152602
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301684277,0.0,1.10301684277
 05/01  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,120.038144956,3.29665356126,0.0,89.9288911834,5.36083202345,21.4433280938,1.10316000237,0.0,1.10316000237
 05/01  07:00:00,111.64275479,3.29665356126,0.0,59.573375432,16.0824960704,32.6817896323,14.6369572077,13.5332375317,1.10371967607
 05/01  08:00:00,144.074107728,3.29665356126,0.0,22.1182134751,48.2474882111,70.4033123869,2.35728736861,0.168492097414,2.1887952712
 05/01  09:00:00,127.079746042,3.29665356126,0.0,13.472423217,48.2474882111,62.0547409583,2.18897018269,0.0,2.18897018269
 05/01  10:00:00,120.431250036,3.29665356126,0.0,8.7505206177,48.2474882111,60.1281475517,2.18919726167,0.0,2.18919726167
 05/01  11:00:00,119.698204318,3.29665356126,0.0,6.0908814928,48.2474882111,62.0547409583,2.19003687148,0.0,2.19003687148
 05/01  12:00:00,119.618110993,3.29904222558,0.0,6.55274801079,48.2474882111,61.5103924513,3.27671907617,0.0,3.27671907617
 05/01  13:00:00,118.565621618,3.32753007403,0.0,3.32192777506,48.2474882111,63.6602354638,3.27639187091,0.0,3.27639187091
 05/01  14:00:00,115.316678575,3.29665356126,0.0,3.63594915698,48.2474882111,60.1281475517,2.18909403062,0.0,2.18909403062
 05/01  15:00:00,112.569285646,3.29665356126,0.0,0.888556228302,48.2474882111,60.1281475517,2.18883074008,0.0,2.18883074008
 05/01  16:00:00,115.494126559,3.35161399131,0.0,0.868546600464,48.2474882111,63.0180376616,2.18988184348,0.0,2.18988184348
 05/01  17:00:00,105.906615968,3.45262130442,0.0,2.12494234926,37.5258241642,62.7947880557,2.18834297218,0.0,2.18834297218
 05/01  18:00:00,70.4609899675,3.29665356126,0.0,4.33355724096,26.8041601173,36.0181789539,1.10382537508,0.0,1.10382537508
 05/01  19:00:00,76.6216750356,3.29665356126,0.0,8.12836685125,26.8041601173,33.4493877451,1.10352673555,0.0,1.10352673555
 05/01  20:00:00,83.7317213669,3.29665356126,0.0,21.4515759195,16.0824960704,28.0885557216,1.10357409521,0.0,1.10357409521
 05/01  21:00:00,89.5000082945,3.29665356126,0.0,28.5042584516,16.0824960704,26.8041601173,3.67105113638,2.56789363885,1.10315749753
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301716855,0.0,1.10301716855
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301643084,0.0,1.10301643084
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301127278,0.0,1.10301127278
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315566807,0.0,1.10315566807
 05/02  06:00:00,103.542829369,3.29665356126,0.0,73.4335755967,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,108.857151477,3.29665356126,0.0,56.7877721186,16.0824960704,32.6817896323,15.1024303223,13.9988324424,1.10359787983
 05/02  08:00:00,153.277791482,3.31922827088,0.0,31.2993225194,48.2474882111,70.4033123869,7.20467630639,5.01607528938,2.18860101701
 05/02  09:00:00,144.232832627,3.29665356126,0.0,30.6255098022,48.2474882111,62.0547409583,2.60122668524,0.411825454959,2.18940123028
 05/02  10:00:00,141.129175945,3.29665356126,0.0,29.448446527,48.2474882111,60.1281475517,2.1889996548,0.0,2.1889996548
 05/02  11:00:00,138.221536056,3.29665356126,0.0,24.6142132315,48.2474882111,62.0547409583,3.27495825606,0.0,3.27495825606
 05/02  12:00:00,138.239207664,3.30647715249,0.0,25.1664097546,48.2474882111,61.5103924513,3.27617679545,0.0,3.27617679545
 05/02  13:00:00,139.329887276,3.32805703858,0.0,24.085666468,48.2474882111,63.6602354638,2.19079411522,0.0,2.19079411522
 05/02  14:00:00,129.707194142,3.29665356126,0.0,18.0264647237,48.2474882111,60.1281475517,2.18944746203,0.0,2.18944746203
 05/02  15:00:00,127.971429684,3.29665356126,0.0,16.2907002654,48.2474882111,60.1281475517,2.18867322264,0.0,2.18867322264
 05/02  16:00:00,130.299770645,3.33000176068,0.0,15.6958029173,48.2474882111,63.0180376616,2.18936226566,0.0,2.18936226566
 05/02  17:00:00,121.749896822,3.41392062595,0.0,18.006923882,37.5258241642,62.7947880557,2.18847521938,0.0,2.18847521938
 05/02  18:00:00,90.9541361493,3.29665356126,0.0,24.8267034228,26.8041601173,36.0181789539,1.10382226265,0.0,1.10382226265
 05/02  19:00:00,95.7488518078,3.29665356126,0.0,27.2555436234,26.8041601173,33.4493877451,1.10353660209,0.0,1.10353660209
 05/02  20:00:00,97.3280359947,3.29665356126,0.0,35.0478905474,16.0824960704,28.0885557216,1.10358002339,0.0,1.10358002339
 05/02  21:00:00,98.6655648345,3.29665356126,0.0,37.6698149915,16.0824960704,26.8041601173,1.10318285836,0.0,1.10318285836
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301177417,0.0,1.10301177417
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301331951,0.0,1.10301331951
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301471584,0.0,1.10301471584
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314704571,0.0,1.10314704571
 05/03  06:00:00,98.1382671808,3.29665356126,0.0,68.0290134082,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,95.1987089327,3.29665356126,0.0,43.1293295747,16.0824960704,32.6817896323,1.10338764676,0.0,1.10338764676
 05/03  08:00:00,138.941069986,3.33337023712,0.0,16.9484590568,48.2474882111,70.4033123869,2.18833842142,0.0,2.18833842142
 05/03  09:00:00,125.213778241,3.29665356126,0.0,11.6064554165,48.2474882111,62.0547409583,2.18904726677,0.0,2.18904726677
 05/03  10:00:00,119.48819263,3.29665356126,0.0,7.80746321202,48.2474882111,60.1281475517,2.18927622321,0.0,2.18927622321
 05/03  11:00:00,120.696389468,3.29665356126,0.0,7.08906664335,48.2474882111,62.0547409583,3.27499365996,0.0,3.27499365996
 05/03  12:00:00,120.112878532,3.34467999939,0.0,7.00187777632,48.2474882111,61.5103924513,3.27653268589,0.0,3.27653268589
 05/03  13:00:00,119.273529151,3.36730390517,0.0,3.99006147637,48.2474882111,63.6602354638,3.27583451333,0.0,3.27583451333
 05/03  14:00:00,117.325881005,3.29665356126,0.0,5.64515158695,48.2474882111,60.1281475517,2.18860240439,0.0,2.18860240439
 05/03  15:00:00,115.644706999,3.29689752432,0.0,3.96373361759,48.2474882111,60.1281475517,1.10438747739,0.0,1.10438747739
 05/03  16:00:00,125.522324562,3.37315594129,0.0,10.8752026543,48.2474882111,63.0180376616,3.27461921635,0.0,3.27461921635
 05/03  17:00:00,114.567274513,3.45243301787,0.0,10.7857891816,37.5258241642,62.7947880557,1.10402697946,0.0,1.10402697946
 05/03  18:00:00,75.7871613778,3.29665356126,0.0,9.65972865126,26.8041601173,36.0181789539,1.1038633356,0.0,1.1038633356
 05/03  19:00:00,94.003706477,3.29665356126,0.0,25.5103982926,26.8041601173,33.4493877451,1.10364497749,0.0,1.10364497749
 05/03  20:00:00,98.6841497333,3.29665356126,0.0,36.4040042859,16.0824960704,28.0885557216,1.10349974574,0.0,1.10349974574
 05/03  21:00:00,96.3098069874,3.29665356126,0.0,35.3140571444,16.0824960704,26.8041601173,2.28573504773,1.18239606261,1.10333898512
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301444129,0.0,1.10301444129
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301498555,0.0,1.10301498555
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301487977,0.0,1.10301487977
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313590517,0.0,1.10313590517
 05/04  06:00:00,111.795923727,3.29665356126,0.0,81.6866699545,5.36083202345,21.4433280938,1.10309367235,0.0,1.10309367235
 05/04  07:00:00,110.330141703,3.29665356126,0.0,58.2607623446,16.0824960704,32.6817896323,14.346705223,13.2430494457,1.10365577731
 05/04  08:00:00,147.788026211,3.3301535923,0.0,25.798631927,48.2474882111,70.4033123869,1.14908346159,0.0445660162514,1.10451744534
 05/04  09:00:00,125.99989094,3.29665356126,0.0,12.3925681148,48.2474882111,62.0547409583,2.18918493509,0.0,2.18918493509
 05/04  10:00:00,120.377987563,3.29665356126,0.492785614135,8.20447253101,48.2474882111,60.1281475517,3.27387019309,0.0,3.27387019309
 05/04  11:00:00,121.94014184,3.29665356126,2.29647309004,6.03634592496,48.2474882111,62.0547409583,2.18982823718,0.0,2.18982823718
 05/04  12:00:00,124.714058003,3.35023818684,5.44960592183,6.14789313733,48.2474882111,61.5103924513,3.27666783019,0.0,3.27666783019
 05/04  13:00:00,126.57360604,3.37306335717,8.40995119432,2.87442771947,48.2474882111,63.6602354638,3.27594544377,0.0,3.27594544377
 05/04  14:00:00,121.189411135,3.30165089621,9.11994263072,0.383741750702,48.2474882111,60.1281475517,2.18881362494,0.0,2.18881362494
 05/04  15:00:00,122.120611426,3.31654578951,10.4199897798,0.0,48.2474882111,60.1281475517,1.10441996975,0.0,1.10441996975
 05/04  16:00:00,126.717265829,3.51599254837,11.9273073136,0.0,48.2474882111,63.0180376616,3.27441506417,0.0,3.27441506417
 05/04  17:00:00,116.444096864,3.69611317757,12.4172911541,0.00164021825917,37.5258241642,62.7947880557,1.10404669865,0.0,1.10404669865
 05/04  18:00:00,79.0781647529,3.31883981551,11.3410627815,1.5874829906,26.8041601173,36.0181789539,1.10378157525,0.0,1.10378157525
 05/04  19:00:00,77.9722959771,3.29665356126,6.424962524,3.05402526874,26.8041601173,33.4493877451,1.10370318153,0.0,1.10370318153
 05/04  20:00:00,71.2627567905,3.29665356126,0.272947822968,8.70966352015,16.0824960704,28.0885557216,1.10361610309,0.0,1.10361610309
 05/04  21:00:00,78.2747115117,3.29665356126,0.0,17.2789616687,16.0824960704,26.8041601173,1.10334749186,0.0,1.10334749186
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301491743,0.0,1.10301491743
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301441053,0.0,1.10301441053
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301356366,0.0,1.10301356366
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031386344,0.0,1.1031386344
 05/05  06:00:00,89.2067466155,3.29665356126,0.0,59.0974928429,5.36083202345,21.4433280938,1.10309572481,0.0,1.10309572481
 05/05  07:00:00,88.8771002797,3.29665356126,0.0,36.8077209217,16.0824960704,32.6817896323,12.3809079874,11.2772502463,1.10365774106
 05/05  08:00:00,134.684599019,3.3701855545,0.0,12.6551727728,48.2474882111,70.4033123869,1.28309400946,0.178579121533,1.10451488793
 05/05  09:00:00,121.342887658,3.29665356126,0.822184484679,6.91338034867,48.2474882111,62.0547409583,2.18916778128,0.0,2.18916778128
 05/05  10:00:00,121.594424561,3.29665356126,6.61468932613,3.29900581659,48.2474882111,60.1281475517,2.18937636649,0.0,2.18937636649
 05/05  11:00:00,126.946543119,3.31698351576,11.7315064469,1.58738389291,48.2474882111,62.0547409583,3.2749044719,0.0,3.2749044719
 05/05  12:00:00,128.39339332,3.38770903144,13.8584074992,1.38095603252,48.2474882111,61.5103924513,3.27657421642,0.0,3.27657421642
 05/05  13:00:00,132.67330765,3.48435572286,17.1192072219,0.153580935846,48.2474882111,63.6602354638,3.2758334305,0.0,3.2758334305
 05/05  14:00:00,132.173923972,3.39774155178,20.3921065637,0.0,48.2474882111,60.1281475517,2.18873289355,0.0,2.18873289355
 05/05  15:00:00,133.268792784,3.39558473643,21.4891321904,0.0,48.2474882111,60.1281475517,1.10437755691,0.0,1.10437755691
 05/05  16:00:00,138.149734777,3.71208383755,23.163684973,0.0,48.2474882111,63.0180376616,3.27426359133,0.0,3.27426359133
 05/05  17:00:00,127.94318165,3.84909483705,23.7650344987,0.0,37.5258241642,62.7947880557,1.10399616131,0.0,1.10399616131
 05/05  18:00:00,85.9397180437,3.35959057033,19.7342944929,0.0150538151719,26.8041601173,36.0181789539,1.10373352115,0.0,1.10373352115
 05/05  19:00:00,80.7086312848,3.29665356126,11.563230867,0.652092233438,26.8041601173,33.4493877451,1.10357562705,0.0,1.10357562705
 05/05  20:00:00,68.3597652869,3.29665356126,2.79135985626,3.28825998323,16.0824960704,28.0885557216,1.10361650455,0.0,1.10361650455
 05/05  21:00:00,69.1045664653,3.29665356126,0.0,8.1088166223,16.0824960704,26.8041601173,1.10319860467,0.0,1.10319860467
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301408615,0.0,1.10301408615
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301303522,0.0,1.10301303522
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300734295,0.0,1.10300734295
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315459424,0.0,1.10315459424
 05/06  06:00:00,75.0362163856,3.29665356126,0.0,44.9269626129,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,64.1060746659,3.29665356126,0.0,28.8592384757,5.36083202345,26.5809105114,4.60527135697,3.50207449322,1.10319686375
 05/06  08:00:00,76.9529061484,3.29665356126,0.0,15.5441076432,26.8041601173,31.2995447326,1.10349685949,0.0,1.10349685949
 05/06  09:00:00,78.0161721344,3.29665356126,4.55250069717,9.80718062432,26.8041601173,33.5472370403,1.10379927042,0.0,1.10379927042
 05/06  10:00:00,83.4637177487,3.29665356126,15.3895769444,5.38094669464,26.8041601173,32.583940337,1.10371571243,0.0,1.10371571243
 05/06  11:00:00,90.4113725433,3.29665356126,22.0098526522,3.46063347377,26.8041601173,34.8316326447,2.18769269427,0.0,2.18769269427
 05/06  12:00:00,90.014540993,3.29666713963,23.9595889721,2.39844762952,26.8041601173,33.5472370403,1.10364060351,0.0,1.10364060351
 05/06  13:00:00,87.2181837167,3.2967415729,25.0379559485,1.09244015234,26.8041601173,30.9784458315,1.10370235581,0.0,1.10370235581
 05/06  14:00:00,59.2651043274,3.29665356126,26.385007282,0.202052064015,8.04124803518,21.3317032909,1.10343852549,0.0,1.10343852549
 05/06  15:00:00,59.6936991595,3.29665356126,27.1260235997,1.17402618275,8.04124803518,20.0473076865,1.10337416455,0.0,1.10337416455
 05/06  16:00:00,59.4654607438,3.29665356126,26.221181878,1.52953058767,8.04124803518,20.3684065876,1.10342878288,0.0,1.10342878288
 05/06  17:00:00,50.4246613281,3.29665356126,23.3447452759,3.08531690821,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313754106,0.0,1.10313754106
 05/06  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103099505,0.0,1.103099505
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318769581,0.0,1.10318769581
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300915958,0.0,1.10300915958
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029648702,0.0,1.1029648702
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296588426,0.0,1.10296588426
 05/07  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296141808,0.0,1.10296141808
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296532442,0.0,1.10296532442
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304981368,0.0,1.10304981368
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319944115,0.0,1.10319944115
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305941707,0.0,1.10305941707
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,23.997995116,0.573447761505,4.65319517834,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300024363,0.0,1.10300024363
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296564392,0.0,1.10296564392
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030966626,0.0,1.1030966626
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029657673,0.0,1.1029657673
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301104532,0.0,1.10301104532
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300583278,0.0,1.10300583278
 05/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,44.650601865,3.32475031647,0.0,14.5132513372,5.36083202345,21.4433280938,1.1031431694,0.0,1.1031431694
 05/08  07:00:00,62.0097941436,3.29665356126,0.0,9.94041478558,16.0824960704,32.6817896323,1.10364544758,0.0,1.10364544758
 05/08  08:00:00,125.038057998,3.40560024791,0.0,2.97321705836,48.2474882111,70.4033123869,2.1888610619,0.0,2.1888610619
 05/08  09:00:00,115.293154699,3.33282582356,0.0,1.64965961154,48.2474882111,62.0547409583,2.18921566096,0.0,2.18921566096
 05/08  10:00:00,113.045110031,3.30335759588,0.52946109108,0.828215486714,48.2474882111,60.1281475517,2.18937638511,0.0,2.18937638511
 05/08  11:00:00,117.531861821,3.33990021318,3.53241494126,0.348877403025,48.2474882111,62.0547409583,2.18987314265,0.0,2.18987314265
 05/08  12:00:00,120.008711155,3.43172871611,6.42952794877,0.381133733287,48.2474882111,61.5103924513,3.27577737396,0.0,3.27577737396
 05/08  13:00:00,124.28226676,3.55071418784,8.81538880301,0.0,48.2474882111,63.6602354638,3.27604294833,0.0,3.27604294833
 05/08  14:00:00,122.865345873,3.50620491813,10.9750650982,0.0,48.2474882111,60.1281475517,2.18874894204,0.0,2.18874894204
 05/08  15:00:00,125.562334521,3.58980898259,13.5884496819,0.0,48.2474882111,60.1281475517,2.18848055285,0.0,2.18848055285
 05/08  16:00:00,128.735290887,3.76408195482,13.6972429653,0.0,48.2474882111,63.0180376616,2.18962742651,0.0,2.18962742651
 05/08  17:00:00,116.384115258,3.68111963915,12.3739433052,0.0,37.5258241642,62.7947880557,1.10394475965,0.0,1.10394475965
 05/08  18:00:00,76.2290672387,3.29665356126,10.0043452947,0.0972892175283,26.8041601173,36.0181789539,2.1875445261,0.0,2.1875445261
 05/08  19:00:00,73.097067857,3.29665356126,5.67013103076,1.40096197514,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,68.3522565288,3.29665356126,1.15029780096,4.92181328049,16.0824960704,28.0885557216,1.91493210614,0.0,1.91493210614
 05/08  21:00:00,69.3010387785,3.29665356126,0.0,8.30528893556,16.0824960704,26.8041601173,0.291925664281,0.0,0.291925664281
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301154631,0.0,1.10301154631
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301118502,0.0,1.10301118502
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301051401,0.0,1.10301051401
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031465033,0.0,1.1031465033
 05/09  06:00:00,62.3143457773,3.33206803505,0.0,32.1696775309,5.36083202345,21.4433280938,1.1031016752,0.0,1.1031016752
 05/09  07:00:00,78.5173247826,3.29665356126,0.0,26.4479454246,16.0824960704,32.6817896323,1.10366350755,0.0,1.10366350755
 05/09  08:00:00,133.084043428,3.41098292451,0.0,11.0138198119,48.2474882111,70.4033123869,1.10450184491,0.0,1.10450184491
 05/09  09:00:00,121.268685557,3.29759095152,0.0,7.6604253422,48.2474882111,62.0547409583,2.18910828231,0.0,2.18910828231
 05/09  10:00:00,117.862246397,3.29665356126,0.0,6.18151697853,48.2474882111,60.1281475517,2.18927201264,0.0,2.18927201264
 05/09  11:00:00,119.114012419,3.32111926721,0.0,5.48222388845,48.2474882111,62.0547409583,3.27484483864,0.0,3.27484483864
 05/09  12:00:00,119.678857478,3.3844678496,0.0,6.52806887142,48.2474882111,61.5103924513,3.27620857612,0.0,3.27620857612
 05/09  13:00:00,118.694447457,3.40488788466,0.0,3.37339580314,48.2474882111,63.6602354638,2.19033183644,0.0,2.19033183644
 05/09  14:00:00,113.807859924,3.32557693888,0.0,2.09820712796,48.2474882111,60.1281475517,2.1893372679,0.0,2.1893372679
 05/09  15:00:00,113.241442898,3.33494628678,0.0,1.52242075436,48.2474882111,60.1281475517,2.18851393454,0.0,2.18851393454
 05/09  16:00:00,116.174717329,3.426584248,0.0,1.47416711472,48.2474882111,63.0180376616,2.18962678978,0.0,2.18962678978
 05/09  17:00:00,107.527049792,3.51608085045,0.0,3.68191662792,37.5258241642,62.7947880557,2.18837291494,0.0,2.18837291494
 05/09  18:00:00,74.2164251496,3.29665356126,0.0,8.08899242312,26.8041601173,36.0181789539,1.10367358291,0.0,1.10367358291
 05/09  19:00:00,76.2445996286,3.29665356126,0.0,10.2186247775,26.8041601173,33.4493877451,1.10348223986,0.0,1.10348223986
 05/09  20:00:00,77.8460454109,3.29665356126,0.0,15.5658999636,16.0824960704,28.0885557216,1.10354516871,0.0,1.10354516871
 05/09  21:00:00,80.0049990481,3.29665356126,0.0,19.0092492051,16.0824960704,26.8041601173,1.10313670065,0.0,1.10313670065
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300605902,0.0,1.10300605902
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300573446,0.0,1.10300573446
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300595634,0.0,1.10300595634
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318119941,0.0,1.10318119941
 05/10  06:00:00,58.7394460362,3.29665356126,0.0,28.6301922635,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,77.0982743657,3.29665356126,0.0,25.0288950077,16.0824960704,32.6817896323,1.10366584309,0.0,1.10366584309
 05/10  08:00:00,130.265989831,3.39085866252,0.476929975149,7.73896050086,48.2474882111,70.4033123869,2.18887913482,0.0,2.18887913482
 05/10  09:00:00,123.460454107,3.29694660674,5.9751124898,3.87772574711,48.2474882111,62.0547409583,2.18896874589,0.0,2.18896874589
 05/10  10:00:00,123.171366189,3.29665356126,8.89586084536,2.59477592551,48.2474882111,60.1281475517,2.18910086071,0.0,2.18910086071
 05/10  11:00:00,125.888486846,3.32954367277,10.7336685153,1.51460539491,48.2474882111,62.0547409583,2.1898207358,0.0,2.1898207358
 05/10  12:00:00,127.62637387,3.40155591945,12.9664631963,1.49203399742,48.2474882111,61.5103924513,3.27615697388,0.0,3.27615697388
 05/10  13:00:00,132.507919028,3.46231019282,17.0597177554,0.069727310919,48.2474882111,63.6602354638,3.27560033272,0.0,3.27560033272
 05/10  14:00:00,130.614282095,3.38961845931,18.8405877784,0.0,48.2474882111,60.1281475517,2.1888340517,0.0,2.1888340517
 05/10  15:00:00,132.291845654,3.41280133459,20.4949684624,0.0,48.2474882111,60.1281475517,2.18866603061,0.0,2.18866603061
 05/10  16:00:00,136.649648232,3.73918686489,21.6364954003,0.0,48.2474882111,63.0180376616,2.18979208704,0.0,2.18979208704
 05/10  17:00:00,125.251378791,3.88614562466,21.0361808522,0.0,37.5258241642,62.7947880557,1.10401127575,0.0,1.10401127575
 05/10  18:00:00,82.1066634876,3.37347419921,15.8608500355,0.0415600876373,26.8041601173,36.0181789539,2.18766163837,0.0,2.18766163837
 05/10  19:00:00,77.4936641243,3.29665356126,10.9152321712,0.552457102076,26.8041601173,33.4493877451,1.10353574309,0.0,1.10353574309
 05/10  20:00:00,72.4684514005,3.29665356126,7.88370079642,2.30460515666,16.0824960704,28.0885557216,1.10354840059,0.0,1.10354840059
 05/10  21:00:00,70.7372314963,3.29665356126,4.70658860451,5.03489304882,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301066145,0.0,1.10301066145
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300912932,0.0,1.10300912932
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030083189,0.0,1.1030083189
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030804361,0.0,1.1030804361
 05/11  06:00:00,53.8211387682,3.3122870024,0.0,23.6962515544,5.36083202345,21.4433280938,1.10309025669,0.0,1.10309025669
 05/11  07:00:00,68.5952510684,3.29665356126,0.0,16.5258717104,16.0824960704,32.6817896323,1.10369450362,0.0,1.10369450362
 05/11  08:00:00,126.949701871,3.43971002272,0.0,4.85075115583,48.2474882111,70.4033123869,1.10425713141,0.0,1.10425713141
 05/11  09:00:00,116.93039305,3.35007900213,0.0,3.26964478418,48.2474882111,62.0547409583,2.18914812534,0.0,2.18914812534
 05/11  10:00:00,113.872773095,3.30113090661,0.0,2.18756633175,48.2474882111,60.1281475517,2.18928905874,0.0,2.18928905874
 05/11  11:00:00,115.524289219,3.35537919841,0.501924545376,1.35631621189,48.2474882111,62.0547409583,3.27482275361,0.0,3.27482275361
 05/11  12:00:00,117.094538197,3.42654874072,2.37996936951,1.52169933046,48.2474882111,61.5103924513,3.27612739492,0.0,3.27612739492
 05/11  13:00:00,121.129413716,3.46978671368,5.61663648272,0.126826750427,48.2474882111,63.6602354638,2.19064329991,0.0,2.19064329991
 05/11  14:00:00,120.202213553,3.38421341422,8.43392428237,0.0,48.2474882111,60.1281475517,2.18924434935,0.0,2.18924434935
 05/11  15:00:00,121.155039815,3.40165329042,9.36931066751,0.0,48.2474882111,60.1281475517,2.18878954829,0.0,2.18878954829
 05/11  16:00:00,125.154586985,3.73347689932,10.1471441191,0.0,48.2474882111,63.0180376616,2.1894910949,0.0,2.1894910949
 05/11  17:00:00,115.965600444,3.84856294494,11.787985185,0.0,37.5258241642,62.7947880557,2.18822922596,0.0,2.18822922596
 05/11  18:00:00,76.4892021549,3.34737488783,10.1464831321,0.164564969652,26.8041601173,36.0181789539,1.10374863798,0.0,1.10374863798
 05/11  19:00:00,73.4956339779,3.29665356126,6.70354204137,0.766117085428,26.8041601173,33.4493877451,1.1034947282,0.0,1.1034947282
 05/11  20:00:00,67.8003033641,3.29665356126,2.83476454727,2.68539336943,16.0824960704,28.0885557216,1.10358977588,0.0,1.10358977588
 05/11  21:00:00,67.5646950859,3.29665356126,0.0500581300405,6.51888711283,16.0824960704,26.8041601173,1.10313374561,0.0,1.10313374561
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300899529,0.0,1.10300899529
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300814847,0.0,1.10300814847
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300812104,0.0,1.10300812104
 05/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,65.4057168862,3.31596590272,0.0,35.2771507721,5.36083202345,21.4433280938,1.103178447,0.0,1.103178447
 05/12  07:00:00,82.7873784461,3.29665356126,0.0,30.7179990882,16.0824960704,32.6817896323,4.2137158892,3.11014116714,1.10357472205
 05/12  08:00:00,137.203410264,3.40362125672,0.0,15.1405483157,48.2474882111,70.4033123869,2.24539434026,0.0566748332759,2.18871950699
 05/12  09:00:00,124.971453039,3.29665356126,0.0,11.3641302142,48.2474882111,62.0547409583,2.18927872881,0.0,2.18927872881
 05/12  10:00:00,121.383332511,3.29665356126,0.0,9.70260309257,48.2474882111,60.1281475517,2.18929301612,0.0,2.18929301612
 05/12  11:00:00,121.603600575,3.31204822336,0.0,7.98088308804,48.2474882111,62.0547409583,2.18983827296,0.0,2.18983827296
 05/12  12:00:00,122.841029159,3.37240772343,0.0,9.70230067912,48.2474882111,61.5103924513,3.27563271566,0.0,3.27563271566
 05/12  13:00:00,121.993008003,3.39037213563,0.0,6.68647209824,48.2474882111,63.6602354638,3.27612942846,0.0,3.27612942846
 05/12  14:00:00,117.269040839,3.31075042733,0.0,5.57421455488,48.2474882111,60.1281475517,2.18874034923,0.0,2.18874034923
 05/12  15:00:00,117.883741133,3.31687966401,0.0,6.18278561255,48.2474882111,60.1281475517,1.10418067511,0.0,1.10418067511
 05/12  16:00:00,122.330839018,3.40136954379,0.0,7.65550350744,48.2474882111,63.0180376616,3.27427192351,0.0,3.27427192351
 05/12  17:00:00,117.51613048,3.48336004735,0.0,13.7037181182,37.5258241642,62.7947880557,1.1039815321,0.0,1.1039815321
 05/12  18:00:00,88.4946807486,3.29665356126,0.0,22.367248022,26.8041601173,36.0181789539,1.10380132082,0.0,1.10380132082
 05/12  19:00:00,87.5320137666,3.29665356126,0.0,21.5060389156,26.8041601173,33.4493877451,1.10354210015,0.0,1.10354210015
 05/12  20:00:00,89.1037001298,3.29665356126,0.0,26.8235546824,16.0824960704,28.0885557216,1.10356760418,0.0,1.10356760418
 05/12  21:00:00,90.1957374811,3.29665356126,0.0,29.1999876381,16.0824960704,26.8041601173,1.1031681228,0.0,1.1031681228
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300801951,0.0,1.10300801951
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300724312,0.0,1.10300724312
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300730531,0.0,1.10300730531
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031435656,0.0,1.1031435656
 05/13  06:00:00,87.3370783618,3.29665356126,0.0,57.2278245892,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,83.1899085103,3.29665356126,0.0,47.9430723201,5.36083202345,26.5809105114,1.30511432425,0.201860800603,1.10325352365
 05/13  08:00:00,97.5606127673,3.29665356126,0.0,36.1518142621,26.8041601173,31.2995447326,1.10348746882,0.0,1.10348746882
 05/13  09:00:00,97.0830267019,3.29665356126,0.0,33.426535889,26.8041601173,33.5472370403,1.10365623439,0.0,1.10365623439
 05/13  10:00:00,94.0939562046,3.29665356126,0.0,31.4007620949,26.8041601173,32.583940337,1.10368970812,0.0,1.10368970812
 05/13  11:00:00,96.1009535884,3.29665356126,0.0,31.1600671711,26.8041601173,34.8316326447,1.10382270417,0.0,1.10382270417
 05/13  12:00:00,92.6861232914,3.29665356126,0.0,29.0296324784,26.8041601173,33.5472370403,2.18753858241,0.0,2.18753858241
 05/13  13:00:00,89.7030876929,3.29665356126,0.0,28.6153880888,26.8041601173,30.9784458315,1.10362767877,0.0,1.10362767877
 05/13  14:00:00,77.2908204466,3.29665356126,0.0,44.6127754652,8.04124803518,21.3317032909,1.1034384198,0.0,1.1034384198
 05/13  15:00:00,81.4454754231,3.29665356126,0.0,50.0518260461,8.04124803518,20.0473076865,1.10334885137,0.0,1.10334885137
 05/13  16:00:00,85.42563932,3.29665356126,0.0,53.7108910418,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/13  17:00:00,84.8821606033,3.29665356126,0.0,60.8875614592,2.68041601173,18.0090894769,1.10323136681,0.0,1.10323136681
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030955177,0.0,1.1030955177
 05/13  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309835146,0.0,1.10309835146
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300743383,0.0,1.10300743383
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300545566,0.0,1.10300545566
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029612135,0.0,1.1029612135
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307455108,0.0,1.10307455108
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299431364,0.0,1.10299431364
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029611627,0.0,1.1029611627
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304837781,0.0,1.10304837781
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319460427,0.0,1.10319460427
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296154571,0.0,1.10296154571
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295954076,0.0,1.10295954076
 05/14  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296148232,0.0,1.10296148232
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296011078,0.0,1.10296011078
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300042944,0.0,1.10300042944
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300266136,0.0,1.10300266136
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314905666,0.0,1.10314905666
 05/15  06:00:00,144.345084602,3.29665356126,0.0,114.235830829,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,131.720861935,3.29665356126,0.0,79.6514825771,16.0824960704,32.6817896323,5.90084267365,4.79720847696,1.10363419669
 05/15  08:00:00,162.610343953,3.29665356126,0.0,40.6544496995,48.2474882111,70.4033123869,3.02038465469,0.831972589483,2.18841206521
