Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  09:00:00,141.20887797,3.29665356126,0.0,27.6015551452,48.2474882111,62.0547409583,2.18917739987,0.0,2.18917739987
 05/15  10:00:00,132.123063661,3.29665356126,0.0,20.4423342424,48.2474882111,60.1281475517,2.18924903942,0.0,2.18924903942
 05/15  11:00:00,129.58688811,3.29665356126,0.0,15.979565285,48.2474882111,62.0547409583,2.18989902983,0.0,2.18989902983
 05/15  12:00:00,132.867087448,3.29665356126,0.0,19.8041131298,48.2474882111,61.5103924513,3.27615077405,0.0,3.27615077405
 05/15  13:00:00,128.357171417,3.29665356126,0.0,13.1443540865,48.2474882111,63.6602354638,3.27585942204,0.0,3.27585942204
 05/15  14:00:00,121.770706776,3.29665356126,0.527061667192,9.56291569056,48.2474882111,60.1281475517,2.18857278297,0.0,2.18857278297
 05/15  15:00:00,123.058586093,3.29665356126,1.29631670497,10.0815399703,48.2474882111,60.1281475517,2.18849240405,0.0,2.18849240405
 05/15  16:00:00,125.09159547,3.2998891156,2.50941772923,8.00832265884,48.2474882111,63.0180376616,2.18954053285,0.0,2.18954053285
 05/15  17:00:00,116.754567688,3.38546485523,4.52981479138,8.51023572771,37.5258241642,62.7947880557,1.10389572197,0.0,1.10389572197
 05/15  18:00:00,82.8780970935,3.29665356126,4.14540249192,12.605261875,26.8041601173,36.0181789539,1.10382140836,0.0,1.10382140836
 05/15  19:00:00,85.3474380725,3.29665356126,2.16422799533,17.1572352261,26.8041601173,33.4493877451,1.10360896877,0.0,1.10360896877
 05/15  20:00:00,94.1290483556,3.29665356126,1.26950430471,30.5793986035,16.0824960704,28.0885557216,1.10348385227,0.0,1.10348385227
 05/15  21:00:00,97.2978776438,3.29665356126,0.102832139535,36.1992956613,16.0824960704,26.8041601173,1.10331026309,0.0,1.10331026309
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300054609,0.0,1.10300054609
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300436025,0.0,1.10300436025
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300472765,0.0,1.10300472765
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312993946,0.0,1.10312993946
 05/16  06:00:00,107.609038166,3.29665356126,0.0,77.4997843937,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,100.527898518,3.29665356126,0.0,48.4585191602,16.0824960704,32.6817896323,6.53705742648,5.43371413999,1.10334328649
 05/16  08:00:00,138.388053978,3.3141564772,0.235000445047,16.1796563639,48.2474882111,70.4033123869,2.18828768975,0.0,2.18828768975
 05/16  09:00:00,126.874949294,3.29665356126,4.99256217264,8.2750642971,48.2474882111,62.0547409583,2.1892185969,0.0,2.1892185969
 05/16  10:00:00,126.207793429,3.29665356126,9.94837676046,4.57868725068,48.2474882111,60.1281475517,2.18927632967,0.0,2.18927632967
 05/16  11:00:00,129.801765494,3.29665356126,13.048901776,3.14554089333,48.2474882111,62.0547409583,2.18991242331,0.0,2.18991242331
 05/16  12:00:00,133.683423348,3.34006581159,17.6802467322,2.89679004753,48.2474882111,61.5103924513,3.27614618749,0.0,3.27614618749
 05/16  13:00:00,137.453255525,3.36526075256,21.6110228087,0.560808194665,48.2474882111,63.6602354638,3.27582964052,0.0,3.27582964052
 05/16  14:00:00,135.347967371,3.29817395016,23.6657175644,0.0,48.2474882111,60.1281475517,2.18854767436,0.0,2.18854767436
 05/16  15:00:00,138.395352457,3.32316188214,26.6881147179,0.0,48.2474882111,60.1281475517,2.18847579494,0.0,2.18847579494
 05/16  16:00:00,144.445477574,3.53282617202,29.6386854348,0.0,48.2474882111,63.0180376616,2.18948841492,0.0,2.18948841492
 05/16  17:00:00,131.308906881,3.51596140339,27.4638931637,0.0,37.5258241642,62.7947880557,1.10397772929,0.0,1.10397772929
 05/16  18:00:00,87.9691138021,3.29665356126,21.8416810756,0.0,26.8041601173,36.0181789539,1.10376155731,0.0,1.10376155731
 05/16  19:00:00,85.989604387,3.29665356126,19.3334088762,0.630220659799,26.8041601173,33.4493877451,1.10358459606,0.0,1.10358459606
 05/16  20:00:00,82.6536125549,3.29665356126,15.7563596988,4.61710740874,16.0824960704,28.0885557216,1.10345905232,0.0,1.10345905232
 05/16  21:00:00,80.6811159929,3.29665356126,12.4272076674,7.25815848249,16.0824960704,26.8041601173,1.10318185344,0.0,1.10318185344
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300424127,0.0,1.10300424127
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300270491,0.0,1.10300270491
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300142226,0.0,1.10300142226
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314585862,0.0,1.10314585862
 05/17  06:00:00,57.3384475724,3.29665356126,11.0542991259,16.1748946739,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,77.475135594,3.29665356126,12.7471909081,12.6585653278,16.0824960704,32.6817896323,1.1036238061,0.0,1.1036238061
 05/17  08:00:00,141.383467824,3.39910182728,14.5471602887,4.77796501564,48.2474882111,70.4033123869,2.18836476344,0.0,2.18836476344
 05/17  09:00:00,125.850326184,3.29665356126,9.20851276723,3.03449059248,48.2474882111,62.0547409583,2.1891000491,0.0,2.1891000491
 05/17  10:00:00,117.165807537,3.29665356126,1.74535682618,3.73972129302,48.2474882111,60.1281475517,2.18915299031,0.0,2.18915299031
 05/17  11:00:00,118.216221039,3.31423814424,2.43535831403,2.15595531725,48.2474882111,62.0547409583,2.18977761262,0.0,2.18977761262
 05/17  12:00:00,122.942035941,3.3820603794,8.70252580504,1.09112900028,48.2474882111,61.5103924513,3.27591252717,0.0,3.27591252717
 05/17  13:00:00,127.100064104,3.41275078752,11.7711495473,0.0,48.2474882111,63.6602354638,3.27557134573,0.0,3.27557134573
 05/17  14:00:00,123.652847851,3.34021598898,11.9285560048,0.0,48.2474882111,60.1281475517,2.18862624542,0.0,2.18862624542
 05/17  15:00:00,123.363359208,3.35773866622,11.6215446847,0.0,48.2474882111,60.1281475517,1.10419548015,0.0,1.10419548015
 05/17  16:00:00,127.903622092,3.46317962897,13.1664764959,0.0,48.2474882111,63.0180376616,3.27388743268,0.0,3.27388743268
 05/17  17:00:00,117.045947561,3.56263043615,13.1542648105,0.0,37.5258241642,62.7947880557,1.10394987021,0.0,1.10394987021
 05/17  18:00:00,77.042662137,3.29665356126,10.3391820988,0.576047311631,26.8041601173,36.0181789539,1.10367277435,0.0,1.10367277435
 05/17  19:00:00,72.6556041667,3.29665356126,7.11962419739,1.97733845162,26.8041601173,33.4493877451,1.10350080267,0.0,1.10350080267
 05/17  20:00:00,72.9465461519,3.29665356126,4.24135746219,6.42504324236,16.0824960704,28.0885557216,1.10351739782,0.0,1.10351739782
 05/17  21:00:00,72.733986152,3.29665356126,2.16422799467,9.57400831438,16.0824960704,26.8041601173,1.10314527435,0.0,1.10314527435
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300383215,0.0,1.10300383215
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300308775,0.0,1.10300308775
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300256948,0.0,1.10300256948
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313468031,0.0,1.10313468031
 05/18  06:00:00,79.833804136,3.29665356126,0.0,49.7245503634,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,97.3974016756,3.29665356126,0.0,45.3280223176,16.0824960704,32.6817896323,13.6865394989,12.5830106636,1.10352883532
 05/18  08:00:00,154.623000135,3.3766364032,0.0,32.5871230393,48.2474882111,70.4033123869,13.9158395742,11.7271047239,2.18873485029
 05/18  09:00:00,143.682036599,3.29665356126,0.0,30.0747137747,48.2474882111,62.0547409583,13.7606003076,11.5717598869,2.1888404207
 05/18  10:00:00,139.408655702,3.29665356126,0.0,27.7279262843,48.2474882111,60.1281475517,8.23641889122,6.04753795492,2.18888093629
 05/18  11:00:00,138.800477766,3.29703842998,0.0,25.1927700727,48.2474882111,62.0547409583,5.16099913217,2.97117510945,2.18982402272
 05/18  12:00:00,135.151422414,3.34802217297,0.0,22.0370794844,48.2474882111,61.5103924513,4.44076885475,1.16530976968,3.27545908507
 05/18  13:00:00,135.377084759,3.36524437158,0.0,20.0956766186,48.2474882111,63.6602354638,4.23022210245,0.954428531522,3.27579357093
 05/18  14:00:00,129.814522581,3.29665356126,0.0,18.1337931633,48.2474882111,60.1281475517,2.57832286668,0.389835950113,2.18848691657
 05/18  15:00:00,124.34533483,3.29665356126,0.0,12.6646054118,48.2474882111,60.1281475517,1.10426880109,0.0,1.10426880109
 05/18  16:00:00,126.004077303,3.3749281045,0.0,11.3551832315,48.2474882111,63.0180376616,2.18916588335,0.0,2.18916588335
 05/18  17:00:00,117.869510186,3.45976087382,0.0,14.0806969977,37.5258241642,62.7947880557,2.18835350051,0.0,2.18835350051
 05/18  18:00:00,88.8263248465,3.29665356126,0.0,22.69889212,26.8041601173,36.0181789539,1.10365023769,0.0,1.10365023769
 05/18  19:00:00,88.8294941288,3.29665356126,0.0,25.2708526111,26.8041601173,33.4493877451,1.6270928447,0.523645864172,1.10344698053
 05/18  20:00:00,94.9092128678,3.29665356126,0.0,32.6290674204,16.0824960704,28.0885557216,3.87899121005,2.77550019215,1.1034910179
 05/18  21:00:00,96.3341044768,3.29665356126,0.0,35.3383546338,16.0824960704,26.8041601173,7.04204761873,5.9389123052,1.10313531353
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300215435,0.0,1.10300215435
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300217185,0.0,1.10300217185
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300215452,0.0,1.10300215452
 05/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,101.842392773,3.29665356126,0.0,71.7331390002,5.36083202345,21.4433280938,1.10316356398,0.0,1.10316356398
 05/19  07:00:00,107.734008674,3.29665356126,0.0,55.6646293162,16.0824960704,32.6817896323,21.5954085522,20.4917503736,1.10365817855
 05/19  08:00:00,150.548486171,3.33552503941,0.0,28.5537204397,48.2474882111,70.4033123869,13.9295826818,11.7407355199,2.18884716193
 05/19  09:00:00,128.783880521,3.29665356126,0.0,15.176557696,48.2474882111,62.0547409583,9.58494076115,7.39595270592,2.18898805524
 05/19  10:00:00,121.780880937,3.29665356126,0.0,10.1001515187,48.2474882111,60.1281475517,5.06038236115,2.87135619401,2.18902616714
 05/19  11:00:00,122.081628792,3.29665356126,0.0,8.47430596717,48.2474882111,62.0547409583,2.38258821201,0.192838662067,2.18974954994
 05/19  12:00:00,122.199193412,3.34513383933,0.0,9.08773881632,48.2474882111,61.5103924513,3.27614394546,0.0,3.27614394546
 05/19  13:00:00,120.386472457,3.3650821665,0.0,5.10522652148,48.2474882111,63.6602354638,2.1901667711,0.0,2.1901667711
 05/19  14:00:00,113.619784209,3.29665356126,0.0,1.93905479039,48.2474882111,60.1281475517,2.18910023932,0.0,2.18910023932
 05/19  15:00:00,112.613192777,3.3018165981,0.0,0.927300322506,48.2474882111,60.1281475517,2.1884431381,0.0,2.1884431381
 05/19  16:00:00,115.881000791,3.39606722453,0.0,1.21096759977,48.2474882111,63.0180376616,2.18948000746,0.0,2.18948000746
 05/19  17:00:00,106.405411383,3.48675840595,0.0,2.5896006635,37.5258241642,62.7947880557,2.1879567799,0.0,2.1879567799
 05/19  18:00:00,71.3924808706,3.29665356126,0.0,5.26504814411,26.8041601173,36.0181789539,2.36598919552,1.26227656886,1.10371262666
 05/19  19:00:00,73.1703488497,3.29665356126,0.0,9.61170733196,26.8041601173,33.4493877451,3.51352370749,2.41007856853,1.10344513896
 05/19  20:00:00,85.2241101074,3.29665356126,0.0,22.94396466,16.0824960704,28.0885557216,6.88771844354,5.78420787809,1.10351056545
 05/19  21:00:00,89.5601200297,3.29665356126,0.0,28.5643701867,16.0824960704,26.8041601173,10.4596781795,10.4396781795,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304407766,0.0,1.10304407766
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300133584,0.0,1.10300133584
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300140239,0.0,1.10300140239
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300115004,0.0,1.10300115004
 05/20  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,102.975716688,3.29665356126,0.0,72.866462915,5.36083202345,21.4433280938,1.10309446874,0.0,1.10309446874
 05/20  07:00:00,85.2620634681,3.29665356126,0.0,50.0152272779,5.36083202345,26.5809105114,39.8618450042,39.8418450042,0.02
 05/20  08:00:00,97.9438745264,3.29665356126,0.0,36.5350760211,26.8041601173,31.2995447326,34.3926625236,33.2892406401,1.10342188356
 05/20  09:00:00,95.9790242042,3.29665356126,0.0,32.3225333912,26.8041601173,33.5472370403,29.0973485014,27.9936465148,1.10370198661
 05/20  10:00:00,90.2341482389,3.29665356126,0.0,27.5409541292,26.8041601173,32.583940337,22.1016539309,20.9979981236,1.1036558073
 05/20  11:00:00,88.6343070657,3.29665356126,0.0,23.6934206483,26.8041601173,34.8316326447,14.030214191,11.8427051744,2.18750901658
 05/20  12:00:00,85.1651889628,3.29665356126,0.0,21.5086981498,26.8041601173,33.5472370403,8.31829148853,7.21469560736,1.10359588117
 05/20  13:00:00,81.9381824576,3.29665356126,0.0,20.8504828535,26.8041601173,30.9784458315,5.96112883468,4.8575023528,1.10362648188
 05/20  14:00:00,59.1639726504,3.29665356126,0.0,26.485927669,8.04124803518,21.3317032909,3.83890668188,2.73546027779,1.10344640409
 05/20  15:00:00,58.4958020753,3.29665356126,0.0,27.1021526982,8.04124803518,20.0473076865,3.20194076987,2.09858620501,1.10335456486
 05/20  16:00:00,64.495638973,3.29665356126,0.0,32.7808906949,8.04124803518,20.3684065876,3.77178629357,2.66839573208,1.10339056149
 05/20  17:00:00,58.9776157868,3.29665356126,0.0,34.9830166428,2.68041601173,18.0090894769,4.0944606041,4.0744606041,0.02
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307639844,0.0,1.10307639844
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309650116,0.0,1.10309650116
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301539433,0.0,1.10301539433
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300134703,0.0,1.10300134703
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295718157,0.0,1.10295718157
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308331056,0.0,1.10308331056
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029958952,0.0,1.1029958952
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295723303,0.0,1.10295723303
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304660332,0.0,1.10304660332
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319059669,0.0,1.10319059669
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029954082,0.0,1.1029954082
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299292833,0.0,1.10299292833
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295716677,0.0,1.10295716677
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029572305,0.0,1.1029572305
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299925502,0.0,1.10299925502
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299946038,0.0,1.10299946038
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312027947,0.0,1.10312027947
 05/22  06:00:00,131.431771065,3.29665356126,0.0,101.322517293,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,116.075292138,3.29665356126,0.0,64.0059127803,16.0824960704,32.6817896323,21.8610180131,20.7574593769,1.10355863622
 05/22  08:00:00,150.637558632,3.29665356126,0.0,28.6816643782,48.2474882111,70.4033123869,7.82635815143,5.63770438314,2.18865376828
 05/22  09:00:00,132.958274084,3.29665356126,0.0,19.3509512592,48.2474882111,62.0547409583,2.18882045012,0.0,2.18882045012
 05/22  10:00:00,124.506532018,3.29665356126,0.0,12.8258026001,48.2474882111,60.1281475517,2.18881491562,0.0,2.18881491562
 05/22  11:00:00,122.195752603,3.29665356126,0.337462628251,8.25096714976,48.2474882111,62.0547409583,2.18969664808,0.0,2.18969664808
 05/22  12:00:00,124.717222314,3.29665356126,3.02688661002,8.62736138587,48.2474882111,61.5103924513,3.2755698798,0.0,3.2755698798
 05/22  13:00:00,123.327506892,3.30237821039,3.93079974636,4.17816516609,48.2474882111,63.6602354638,3.27540751266,0.0,3.27540751266
 05/22  14:00:00,116.175301104,3.29665356126,3.40671260081,1.08785908511,48.2474882111,60.1281475517,1.10439314549,0.0,1.10439314549
 05/22  15:00:00,115.823563185,3.29665356126,4.1291908087,0.0136429580403,48.2474882111,60.1281475517,2.18839632278,0.0,2.18839632278
 05/22  16:00:00,119.268751415,3.36598642666,4.60951243699,0.0192865842024,48.2474882111,63.0180376616,2.18961036444,0.0,2.18961036444
 05/22  17:00:00,109.56699301,3.526325947,4.98911179601,0.722502952947,37.5258241642,62.7947880557,2.18816276136,0.0,2.18816276136
 05/22  18:00:00,73.4098905987,3.30011712497,4.66118487833,2.61780943012,26.8041601173,36.0181789539,1.10375064204,0.0,1.10375064204
 05/22  19:00:00,70.7057239049,3.29665356126,3.43878232351,3.70830006368,26.8041601173,33.4493877451,1.10347219664,0.0,1.10347219664
 05/22  20:00:00,73.8516081044,3.29665356126,0.24523417193,11.3262284851,16.0824960704,28.0885557216,1.10353524384,0.0,1.10353524384
 05/22  21:00:00,81.7142994879,3.29665356126,0.0,20.7185496449,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305185568,0.0,1.10305185568
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299925391,0.0,1.10299925391
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299646863,0.0,1.10299646863
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299834414,0.0,1.10299834414
 05/23  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,88.2334767246,3.29665356126,0.0,58.124222952,5.36083202345,21.4433280938,1.10307476539,0.0,1.10307476539
 05/23  07:00:00,88.9197199498,3.29665356126,0.0,36.8503405918,16.0824960704,32.6817896323,16.8473006021,15.7437372934,1.10356330865
 05/23  08:00:00,135.729831935,3.33998160031,0.0,13.7306096429,48.2474882111,70.4033123869,3.13750183011,2.03329995085,1.10420187927
 05/23  09:00:00,121.117698144,3.29665356126,0.0,7.51037531937,48.2474882111,62.0547409583,2.18891262226,0.0,2.18891262226
 05/23  10:00:00,118.72216808,3.29665356126,2.66297884722,4.37845981481,48.2474882111,60.1281475517,2.18891939785,0.0,2.18891939785
 05/23  11:00:00,122.710559607,3.2985127542,6.25700850835,2.8443690807,48.2474882111,62.0547409583,3.27431861742,0.0,3.27431861742
 05/23  12:00:00,124.013101907,3.3569113836,8.04922272653,2.84064704084,48.2474882111,61.5103924513,2.19082965968,0.0,2.19082965968
 05/23  13:00:00,126.600373005,3.37933572005,10.5574135339,0.747459982065,48.2474882111,63.6602354638,3.27566123257,0.0,3.27566123257
 05/23  14:00:00,124.951854791,3.30766736406,13.2601115699,0.0,48.2474882111,60.1281475517,2.18865332675,0.0,2.18865332675
 05/23  15:00:00,126.589108944,3.32773448308,14.877298604,0.0,48.2474882111,60.1281475517,1.10418305847,0.0,1.10418305847
 05/23  16:00:00,132.427912104,3.60410303821,17.5498430991,0.0,48.2474882111,63.0180376616,3.27403535236,0.0,3.27403535236
 05/23  17:00:00,123.948297397,3.83464411441,19.7846009686,0.0,37.5258241642,62.7947880557,1.1038799182,0.0,1.1038799182
 05/23  18:00:00,84.9625253347,3.44116657584,18.6208116386,0.0697679550307,26.8041601173,36.0181789539,1.10372417999,0.0,1.10372417999
 05/23  19:00:00,76.0095793655,3.29759722502,11.4930552937,0.956938890379,26.8041601173,33.4493877451,1.10342919401,0.0,1.10342919401
 05/23  20:00:00,69.547820204,3.29665356126,3.9042912145,3.36338354215,16.0824960704,28.0885557216,1.10354552443,0.0,1.10354552443
 05/23  21:00:00,68.502881743,3.29665356126,0.146826728315,7.36030517168,16.0824960704,26.8041601173,1.10312569717,0.0,1.10312569717
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299439941,0.0,1.10299439941
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299812557,0.0,1.10299812557
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299723804,0.0,1.10299723804
 05/24  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,57.1319938116,3.29665356126,0.0,27.0227400389,5.36083202345,21.4433280938,1.10317950045,0.0,1.10317950045
 05/24  07:00:00,69.9058295921,3.29665356126,0.0,17.8364502341,16.0824960704,32.6817896323,1.10354002466,0.0,1.10354002466
 05/24  08:00:00,127.449952633,3.40129486481,0.0,5.38941707601,48.2474882111,70.4033123869,2.18873488118,0.0,2.18873488118
 05/24  09:00:00,117.428633969,3.31655726176,0.573646038234,3.22776140594,48.2474882111,62.0547409583,2.18889266813,0.0,2.18889266813
 05/24  10:00:00,119.542688375,3.29923590301,5.94056467741,1.91881193781,48.2474882111,60.1281475517,2.18887498261,0.0,2.18887498261
 05/24  11:00:00,126.122695103,3.33078436472,11.6290467672,0.852194707584,48.2474882111,62.0547409583,2.18985695883,0.0,2.18985695883
 05/24  12:00:00,128.641269292,3.40163626442,14.7898748906,0.683437380782,48.2474882111,61.5103924513,3.27567364444,0.0,3.27567364444
 05/24  13:00:00,132.698401218,3.43218575018,17.3500516993,0.0,48.2474882111,63.6602354638,2.1905212934,0.0,2.1905212934
 05/24  14:00:00,131.040166747,3.36575581277,19.2903350778,0.0,48.2474882111,60.1281475517,2.1889449564,0.0,2.1889449564
 05/24  15:00:00,131.649117911,3.36474857728,19.9002934768,0.0,48.2474882111,60.1281475517,2.18845483437,0.0,2.18845483437
 05/24  16:00:00,133.765120494,3.4623422777,19.0288122492,0.0,48.2474882111,63.0180376616,2.18961209792,0.0,2.18961209792
 05/24  17:00:00,122.486590838,3.54684774306,18.6106907813,0.0,37.5258241642,62.7947880557,1.10391427465,0.0,1.10391427465
 05/24  18:00:00,84.5831493985,3.29665356126,18.2410352102,0.214681461793,26.8041601173,36.0181789539,1.10380471573,0.0,1.10380471573
 05/24  19:00:00,83.3983754413,3.29665356126,17.8511996343,1.98853428925,26.8041601173,33.4493877451,1.10359544429,0.0,1.10359544429
 05/24  20:00:00,83.2678082314,3.29665356126,15.414282474,5.57338030999,16.0824960704,28.0885557216,1.10345902029,0.0,1.10345902029
 05/24  21:00:00,82.5330809427,3.29665356126,13.8795977078,7.65773339194,16.0824960704,26.8041601173,1.10327836101,0.0,1.10327836101
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299733309,0.0,1.10299733309
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299398341,0.0,1.10299398341
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299724666,0.0,1.10299724666
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312019905,0.0,1.10312019905
 05/25  06:00:00,48.1100436929,3.31830744304,11.050127146,6.92900889253,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,71.6880414064,3.29665356126,14.0060486187,5.61261342971,16.0824960704,32.6817896323,1.10355280146,0.0,1.10355280146
 05/25  08:00:00,144.449435442,3.59068009432,20.6814271161,1.51808753903,48.2474882111,70.4033123869,2.18860237609,0.0,2.18860237609
 05/25  09:00:00,141.490948208,3.57940601969,27.2491187561,0.35175416876,48.2474882111,62.0547409583,2.18873285665,0.0,2.18873285665
 05/25  10:00:00,141.482275471,3.43518993945,29.6630096742,0.0,48.2474882111,60.1281475517,2.18869692813,0.0,2.18869692813
 05/25  11:00:00,143.405379718,3.39452999644,29.7001804578,0.0,48.2474882111,62.0547409583,2.1895298039,0.0,2.1895298039
 05/25  12:00:00,143.234624812,3.52139004759,29.9469140082,0.0,48.2474882111,61.5103924513,3.27564459424,0.0,3.27564459424
 05/25  13:00:00,147.040674264,3.79601213396,31.3284983606,0.0,48.2474882111,63.6602354638,2.19012723648,0.0,2.19012723648
 05/25  14:00:00,144.317617373,3.88461065724,32.0489308589,0.0,48.2474882111,60.1281475517,2.18902108959,0.0,2.18902108959
 05/25  15:00:00,147.360630006,4.29179416265,34.6847599862,0.0,48.2474882111,60.1281475517,2.18844191654,0.0,2.18844191654
 05/25  16:00:00,152.951881046,4.9116892253,36.7662258538,0.0,48.2474882111,63.0180376616,2.18925874725,0.0,2.18925874725
 05/25  17:00:00,139.530597717,4.78725472797,34.4142906755,0.0,37.5258241642,62.7947880557,1.10392860771,0.0,1.10392860771
 05/25  18:00:00,94.6431071486,3.79257304422,28.0197549391,0.0,26.8041601173,36.0181789539,2.18765237386,0.0,2.18765237386
 05/25  19:00:00,86.7009485818,3.4917768144,22.947183811,0.0,26.8041601173,33.4493877451,1.10342441495,0.0,1.10342441495
 05/25  20:00:00,80.0331387369,3.30685167257,17.3180004076,0.424794770569,16.0824960704,28.0885557216,1.10348676395,0.0,1.10348676395
 05/25  21:00:00,75.6002558183,3.29665356126,13.4692742489,1.13523172642,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299795602,0.0,1.10299795602
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299585183,0.0,1.10299585183
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299551384,0.0,1.10299551384
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030994238,0.0,1.1030994238
 05/26  06:00:00,36.3954759788,3.43490367009,0.864185952229,5.28378614508,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,59.4520700172,3.29665356126,1.70037233626,5.68231832296,16.0824960704,32.6817896323,1.10343371611,0.0,1.10343371611
 05/26  08:00:00,124.886603903,3.47257367025,1.97014915684,0.784640383744,48.2474882111,70.4033123869,2.18819313491,0.0,2.18819313491
 05/26  09:00:00,116.977501071,3.34364483366,2.93419030654,0.388996667775,48.2474882111,62.0547409583,2.18896997383,0.0,2.18896997383
 05/26  10:00:00,116.954969613,3.32964863168,5.0517387038,0.189506420814,48.2474882111,60.1281475517,2.18892315567,0.0,2.18892315567
 05/26  11:00:00,121.380956492,3.4170746778,7.39440619138,0.258806358944,48.2474882111,62.0547409583,2.18975304875,0.0,2.18975304875
 05/26  12:00:00,123.065237555,3.45078835737,9.60742840326,0.240700037596,48.2474882111,61.5103924513,3.27554379463,0.0,3.27554379463
 05/26  13:00:00,127.40489307,3.56682816511,11.9219011362,0.0,48.2474882111,63.6602354638,3.27528230835,0.0,3.27528230835
 05/26  14:00:00,127.2382777,3.52592921288,15.3282726298,0.0,48.2474882111,60.1281475517,1.10434044291,0.0,1.10434044291
 05/26  15:00:00,129.156350359,3.59669375364,17.1755807488,0.0,48.2474882111,60.1281475517,2.18847527253,0.0,2.18847527253
 05/26  16:00:00,133.404801963,3.79505463317,18.3357813633,0.0,48.2474882111,63.0180376616,2.18941413358,0.0,2.18941413358
 05/26  17:00:00,122.626068906,3.72007830711,18.5769382853,0.0,37.5258241642,62.7947880557,2.18785691583,0.0,2.18785691583
 05/26  18:00:00,83.5967456585,3.29665356126,17.3759762598,0.0933366721835,26.8041601173,36.0181789539,1.10364836266,0.0,1.10364836266
 05/26  19:00:00,80.9893351044,3.29665356126,16.9074624584,0.523231128233,26.8041601173,33.4493877451,1.10338302485,0.0,1.10338302485
 05/26  20:00:00,77.1089314775,3.29665356126,12.4899327593,2.33885327077,16.0824960704,28.0885557216,1.10353578605,0.0,1.10353578605
 05/26  21:00:00,73.3744598416,3.29665356126,6.9305197608,5.44819023778,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299815648,0.0,1.10299815648
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299523316,0.0,1.10299523316
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299467138,0.0,1.10299467138
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311960983,0.0,1.10311960983
 05/27  06:00:00,55.9527438894,3.32420553516,0.0,25.8159381429,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,58.7881097433,3.29665356126,2.08039803353,21.4608755195,5.36083202345,26.5809105114,1.10318583885,0.0,1.10318583885
 05/27  08:00:00,87.9280442866,3.29665356126,15.0191347103,11.5001110711,26.8041601173,31.2995447326,1.10344722071,0.0,1.10344722071
 05/27  09:00:00,92.6079102982,3.29665356126,22.8206551797,6.13076430556,26.8041601173,33.5472370403,1.10368754497,0.0,1.10368754497
 05/27  10:00:00,89.4203853565,3.29665356126,24.1763458075,2.55084543934,26.8041601173,32.583940337,1.10357118731,0.0,1.10357118731
 05/27  11:00:00,91.9052098127,3.29665356126,25.4242129708,1.54011042452,26.8041601173,34.8316326447,1.1037873215,0.0,1.1037873215
 05/27  12:00:00,90.3680064013,3.29665356126,25.7549102401,0.956605348199,26.8041601173,33.5472370403,2.18738423972,0.0,2.18738423972
 05/27  13:00:00,87.8999807185,3.29665356126,26.6545493069,0.157731807461,26.8041601173,30.9784458315,1.10363886892,0.0,1.10363886892
 05/27  14:00:00,60.566717472,3.29665356126,27.6363444136,0.25232807699,8.04124803518,21.3317032909,1.10341256731,0.0,1.10341256731
 05/27  15:00:00,60.5414404676,3.29665356126,28.4152266185,0.732564472083,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,61.7930869701,3.29665356126,28.7626559067,1.31568278533,8.04124803518,20.3684065876,1.10332135045,0.0,1.10332135045
 05/27  17:00:00,55.5446440584,3.29665356126,28.9091359057,2.64090900862,2.68041601173,18.0090894769,1.10308757678,0.0,1.10308757678
 05/27  18:00:00,24.5553547646,0.573447761505,5.21055482686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312413829,0.0,1.10312413829
 05/27  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316665358,0.0,1.10316665358
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299486516,0.0,1.10299486516
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294974169,0.0,1.10294974169
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294696684,0.0,1.10294696684
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301382518,0.0,1.10301382518
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029529904,0.0,1.1029529904
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295292145,0.0,1.10295292145
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311297687,0.0,1.10311297687
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303481014,0.0,1.10303481014
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294852863,0.0,1.10294852863
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295255144,0.0,1.10295255144
 05/28  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308302844,0.0,1.10308302844
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295300408,0.0,1.10295300408
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295224709,0.0,1.10295224709
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307226214,0.0,1.10307226214
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295159061,0.0,1.10295159061
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029507494,0.0,1.1029507494
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303077758,0.0,1.10303077758
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315410875,0.0,1.10315410875
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295229195,0.0,1.10295229195
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,30.7535603631,1.13388627082,10.848321916,0.0,2.68041601173,16.0824960704,1.10300582206,0.0,1.10300582206
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301740861,0.0,1.10301740861
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295219664,0.0,1.10295219664
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299244127,0.0,1.10299244127
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029928098,0.0,1.1029928098
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311735315,0.0,1.10311735315
 05/30  06:00:00,49.1860886774,3.45197471886,13.8126104389,5.10890330829,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,74.0767581478,3.29665356126,17.9061360518,4.10124273799,16.0824960704,32.6817896323,1.10355818148,0.0,1.10355818148
 05/30  08:00:00,145.289798233,3.41959485632,22.7603195005,0.450643183844,48.2474882111,70.4033123869,2.18870583371,0.0,2.18870583371
 05/30  09:00:00,139.304769494,3.31654823722,25.665347894,0.0122040991796,48.2474882111,62.0547409583,2.18879071884,0.0,2.18879071884
 05/30  10:00:00,142.016128647,3.42318216594,30.2088706246,0.0,48.2474882111,60.1281475517,2.18870897578,0.0,2.18870897578
 05/30  11:00:00,151.164148287,3.73621376028,37.1172652637,0.0,48.2474882111,62.0547409583,2.18959437147,0.0,2.18959437147
 05/30  12:00:00,154.334833751,3.77143449691,40.7970784973,0.0,48.2474882111,61.5103924513,2.19017120012,0.0,2.19017120012
 05/30  13:00:00,161.694817489,4.35979775139,45.4188559689,0.0,48.2474882111,63.6602354638,3.275363993,0.0,3.275363993
 05/30  14:00:00,158.122625063,4.49075882689,45.2477903794,0.0,48.2474882111,60.1281475517,2.18863180614,0.0,2.18863180614
 05/30  15:00:00,159.071618673,4.60642119238,46.0811216234,0.0,48.2474882111,60.1281475517,1.10415394737,0.0,1.10415394737
 05/30  16:00:00,165.956174726,4.98051007155,49.7016986877,0.0,48.2474882111,63.0180376616,3.27380872979,0.0,3.27380872979
 05/30  17:00:00,142.892735144,4.21171756216,38.3519652676,0.0,37.5258241642,62.7947880557,1.10396761995,0.0,1.10396761995
 05/30  18:00:00,93.1817502695,3.41175370494,26.9392173993,0.0,26.8041601173,36.0181789539,1.10363007154,0.0,1.10363007154
 05/30  19:00:00,91.7185852667,3.37091841837,27.7750285321,0.310650359732,26.8041601173,33.4493877451,1.10341419658,0.0,1.10341419658
 05/30  20:00:00,87.6029795436,3.29665356126,25.955576196,1.8345912335,16.0824960704,28.0885557216,1.10353873414,0.0,1.10353873414
 05/30  21:00:00,87.2204196066,3.29665356126,23.5433802453,2.68128951837,16.0824960704,26.8041601173,1.10312668843,0.0,1.10312668843
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299315172,0.0,1.10299315172
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299108035,0.0,1.10299108035
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299220571,0.0,1.10299220571
 05/31  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,55.0202887951,3.46459417466,22.0825302132,2.66056419581,5.36083202345,21.4433280938,1.10307685407,0.0,1.10307685407
 05/31  07:00:00,79.053198766,3.29665356126,23.8552259588,3.12859344924,16.0824960704,32.6817896323,1.10360948071,0.0,1.10360948071
 05/31  08:00:00,148.569253695,3.47185813144,25.8410449469,0.597109924914,48.2474882111,70.4033123869,1.10422428255,0.0,1.10422428255
 05/31  09:00:00,142.908548904,3.39093216001,29.192818152,0.0141293284609,48.2474882111,62.0547409583,2.18887710013,0.0,2.18887710013
 05/31  10:00:00,147.398304873,3.5362934914,35.4779355246,0.0,48.2474882111,60.1281475517,2.1887963736,0.0,2.1887963736
 05/31  11:00:00,154.179611081,3.8450335744,40.0239082429,0.0,48.2474882111,62.0547409583,2.18934159384,0.0,2.18934159384
 05/31  12:00:00,156.065608277,3.86596798757,42.4333195325,0.0,48.2474882111,61.5103924513,3.27557890384,0.0,3.27557890384
 05/31  13:00:00,163.23368427,4.48994419158,46.8275763094,0.0,48.2474882111,63.6602354638,3.27525652204,0.0,3.27525652204
 05/31  14:00:00,159.658745171,4.59154378799,46.6831255262,0.0,48.2474882111,60.1281475517,1.10420077138,0.0,1.10420077138
 05/31  15:00:00,160.517912739,4.64049736848,47.4933395133,0.0,48.2474882111,60.1281475517,2.18837388633,0.0,2.18837388633
 05/31  16:00:00,145.796624533,4.23095913656,30.2916994301,0.0,48.2474882111,63.0180376616,2.18947590444,0.0,2.18947590444
 05/31  17:00:00,124.201439389,3.91276472194,19.9596223529,0.0,37.5258241642,62.7947880557,2.18788055541,0.0,2.18788055541
 05/31  18:00:00,81.7094150355,3.36168014064,15.4203305239,0.0966252056898,26.8041601173,36.0181789539,1.10364801859,0.0,1.10364801859
 05/31  19:00:00,81.1172416937,3.31446892776,16.5096047607,1.03118004872,26.8041601173,33.4493877451,1.10337684288,0.0,1.10337684288
 05/31  20:00:00,76.3429131111,3.29665356126,13.3575270177,3.17257397932,16.0824960704,28.0885557216,1.10351772311,0.0,1.10351772311
 05/31  21:00:00,76.4156678945,3.29665356126,10.007060086,5.41285796543,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299364709,0.0,1.10299364709
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299104247,0.0,1.10299104247
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299136315,0.0,1.10299136315
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310143822,0.0,1.10310143822
 06/01  06:00:00,50.3973254495,3.40382803162,13.4417260067,6.73917119976,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,73.7098126974,3.29665356126,14.6422618049,6.99817153443,16.0824960704,32.6817896323,1.10343099414,0.0,1.10343099414
 06/01  08:00:00,143.031631129,3.55348611026,20.2855904341,0.533313892721,48.2474882111,70.4033123869,2.18811175449,0.0,2.18811175449
 06/01  09:00:00,139.770925587,3.42899041789,26.0312659052,0.0,48.2474882111,62.0547409583,2.18880640545,0.0,2.18880640545
 06/01  10:00:00,143.108725307,3.44897058304,31.2756788675,0.0,48.2474882111,60.1281475517,2.18869717107,0.0,2.18869717107
 06/01  11:00:00,149.368615256,3.73318127613,35.3247647164,0.0,48.2474882111,62.0547409583,2.18943198586,0.0,2.18943198586
 06/01  12:00:00,147.591345391,3.71756654422,34.1074580905,0.0,48.2474882111,61.5103924513,3.27585114753,0.0,3.27585114753
 06/01  13:00:00,150.555036486,4.11054425573,34.5283284609,0.0,48.2474882111,63.6602354638,2.19017183099,0.0,2.19017183099
 06/01  14:00:00,145.578133692,4.10620629022,33.0878515449,0.0,48.2474882111,60.1281475517,2.18889761722,0.0,2.18889761722
 06/01  15:00:00,143.951498254,4.16470739224,31.4027150053,0.0,48.2474882111,60.1281475517,2.18834095155,0.0,2.18834095155
 06/01  16:00:00,144.053013923,4.26734124968,28.5117067062,0.0,48.2474882111,63.0180376616,2.18937298148,0.0,2.18937298148
 06/01  17:00:00,127.799581115,4.01017916705,23.4603496343,0.0,37.5258241642,62.7947880557,1.10380170896,0.0,1.10380170896
 06/01  18:00:00,83.4157105861,3.30508297572,17.2798484451,0.0,26.8041601173,36.0181789539,1.10366140696,0.0,1.10366140696
 06/01  19:00:00,76.9020127669,3.29665356126,13.0994943724,0.243876876795,26.8041601173,33.4493877451,1.10346835463,0.0,1.10346835463
 06/01  20:00:00,68.3859758144,3.29665356126,5.75861688315,2.81454681722,16.0824960704,28.0885557216,1.10346003337,0.0,1.10346003337
 06/01  21:00:00,66.5921443139,3.29665356126,0.0,5.5963944709,16.0824960704,26.8041601173,1.1031280504,0.0,1.1031280504
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299151996,0.0,1.10299151996
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298907298,0.0,1.10298907298
