Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299060366,0.0,1.10299060366
 06/02  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,43.8519023056,3.38133657197,7.75902835537,5.8989371669,5.36083202345,21.4433280938,1.10315572827,0.0,1.10315572827
 06/02  07:00:00,69.4435562036,3.29665356126,12.8294196749,4.54475717068,16.0824960704,32.6817896323,1.10361315364,0.0,1.10361315364
 06/02  08:00:00,140.662248233,3.60671096549,17.7716986108,0.624597964523,48.2474882111,70.4033123869,2.18849680409,0.0,2.18849680409
 06/02  09:00:00,134.940528279,3.47146235333,21.125597582,0.0327990802403,48.2474882111,62.0547409583,1.10430840159,0.0,1.10430840159
 06/02  10:00:00,138.882282463,3.48036252742,27.0178440789,0.0,48.2474882111,60.1281475517,2.18904173859,0.0,2.18904173859
 06/02  11:00:00,145.278912625,3.70763887903,31.2606044826,0.0,48.2474882111,62.0547409583,3.2742614759,0.0,3.2742614759
 06/02  12:00:00,147.044095641,3.80744242458,33.4703324598,0.0,48.2474882111,61.5103924513,2.19060329984,0.0,2.19060329984
 06/02  13:00:00,153.341056668,4.23683825148,37.1880546478,0.0,48.2474882111,63.6602354638,3.27505293637,0.0,3.27505293637
 06/02  14:00:00,152.711223114,4.27824952964,40.0488977274,0.0,48.2474882111,60.1281475517,2.18839353341,0.0,2.18839353341
 06/02  15:00:00,157.214254102,4.62770450081,44.2024737438,0.0,48.2474882111,60.1281475517,1.10416369304,0.0,1.10416369304
 06/02  16:00:00,163.893530804,5.17578960475,47.4437752321,0.0,48.2474882111,63.0180376616,2.18927044534,0.0,2.18927044534
 06/02  17:00:00,151.093991317,4.93023775823,45.8347012444,0.0,37.5258241642,62.7947880557,2.18806296278,0.0,2.18806296278
 06/02  18:00:00,103.56113122,3.55485771053,37.175494344,0.0,26.8041601173,36.0181789539,1.10367874706,0.0,1.10367874706
 06/02  19:00:00,97.1394955173,3.37668391654,33.5008236443,0.0,26.8041601173,33.4493877451,1.10340027494,0.0,1.10340027494
 06/02  20:00:00,90.4746077382,3.29665356126,30.6586939132,0.0031017108794,16.0824960704,28.0885557216,1.10353780576,0.0,1.10353780576
 06/02  21:00:00,90.0797711548,3.29665356126,28.8028866014,0.281134710438,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029912959,0.0,1.1029912959
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299042499,0.0,1.10299042499
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298936089,0.0,1.10298936089
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310627256,0.0,1.10310627256
 06/03  06:00:00,55.0972906749,3.44794961776,23.5424478618,1.29429298392,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,61.908723429,3.29665356126,24.8607500937,1.80113714505,5.36083202345,26.5809105114,1.10316482695,0.0,1.10316482695
 06/03  08:00:00,87.5811183376,3.29665356126,25.8145246022,0.357795230143,26.8041601173,31.2995447326,1.10340049001,0.0,1.10340049001
 06/03  09:00:00,92.4870912083,3.29665356126,28.8284079014,0.00219249389689,26.8041601173,33.5472370403,1.10361394218,0.0,1.10361394218
 06/03  10:00:00,94.3881166646,3.29665356126,31.6949225549,0.0,26.8041601173,32.583940337,1.1036011851,0.0,1.1036011851
 06/03  11:00:00,98.067792397,3.29899946349,33.1245600774,0.0,26.8041601173,34.8316326447,1.10367938704,0.0,1.10367938704
 06/03  12:00:00,99.8015413701,3.31886316603,36.1228409523,0.0,26.8041601173,33.5472370403,1.10362961074,0.0,1.10362961074
 06/03  13:00:00,98.7318022152,3.40130771591,37.5394484564,0.0,26.8041601173,30.9784458315,1.10360937585,0.0,1.10360937585
 06/03  14:00:00,71.5771517852,3.31600578788,38.8797545772,0.0,8.04124803518,21.3317032909,1.10358841215,0.0,1.10358841215
 06/03  15:00:00,70.1485646476,3.30309665617,38.7484721757,0.0,8.04124803518,20.0473076865,1.10332513471,0.0,1.10332513471
 06/03  16:00:00,69.3260439918,3.37230197216,37.5356473028,0.0,8.04124803518,20.3684065876,1.10336236113,0.0,1.10336236113
 06/03  17:00:00,61.8894477094,3.34366955174,37.8478325749,0.0,2.68041601173,18.0090894769,1.10307092694,0.0,1.10307092694
 06/03  18:00:00,30.4085202841,1.00645343493,10.630714673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306297098,0.0,1.10306297098
 06/03  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314478478,0.0,1.10314478478
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299000256,0.0,1.10299000256
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294765552,0.0,1.10294765552
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294785365,0.0,1.10294785365
 06/04  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,20.6886670137,0.471368508492,1.44594632897,0.0,2.68041601173,16.0824960704,1.10298618299,0.0,1.10298618299
 06/04  07:00:00,28.6866156232,2.28296365941,7.6322997876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,30.6364346682,2.55937267873,9.3057098133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,29.8793760035,2.35668598469,8.75133784259,0.0,2.68041601173,16.0824960704,1.10300879315,0.0,1.10300879315
 06/04  10:00:00,27.543037037,1.73838458171,7.03330027907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,19.7720612812,0.186812836438,0.813896268576,0.0,2.68041601173,16.0824960704,1.10306572021,0.0,1.10306572021
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315377879,0.0,1.10315377879
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,30.9164249832,2.00656822074,10.1385045863,0.0,2.68041601173,16.0824960704,1.10300654613,0.0,1.10300654613
 06/04  16:00:00,33.8511092824,2.35311045176,12.7266466544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,34.715097569,2.58124707349,13.3624983193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,32.1451402816,2.39402757776,10.9797605276,0.0,2.68041601173,16.0824960704,1.10300550376,0.0,1.10300550376
 06/04  19:00:00,28.2485770554,1.86131735494,7.61590752424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,31.9508873949,0.191149253835,0.651719298225,0.0,2.68041601173,16.0824960704,1.10298493784,0.0,1.10298493784
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294887399,0.0,1.10294887399
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298461312,0.0,1.10298461312
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298849692,0.0,1.10298849692
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309860776,0.0,1.10309860776
 06/05  06:00:00,43.5518452693,3.33951844149,0.0,13.3997266165,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,62.2313684938,3.29729770176,0.0,10.1613449953,16.0824960704,32.6817896323,1.1035872192,0.0,1.1035872192
 06/05  08:00:00,127.195820574,3.72734007101,2.54458304147,2.26465676909,48.2474882111,70.4033123869,2.18841800039,0.0,2.18841800039
 06/05  09:00:00,126.185899621,3.67496624532,11.4420178158,0.758246296545,48.2474882111,62.0547409583,2.18884058424,0.0,2.18884058424
 06/05  10:00:00,130.117544953,3.50753977515,18.14269488,0.0832344409899,48.2474882111,60.1281475517,2.18869514547,0.0,2.18869514547
 06/05  11:00:00,135.272255405,3.47664949604,21.4849366459,0.0,48.2474882111,62.0547409583,2.18949503728,0.0,2.18949503728
 06/05  12:00:00,136.328251804,3.57142820371,22.9905028439,0.0,48.2474882111,61.5103924513,2.19036590642,0.0,2.19036590642
 06/05  13:00:00,141.331967718,3.77740345362,25.638400495,0.0,48.2474882111,63.6602354638,3.27531973947,0.0,3.27531973947
 06/05  14:00:00,140.092830313,3.87935334968,27.8294011068,0.0,48.2474882111,60.1281475517,2.18849257849,0.0,2.18849257849
 06/05  15:00:00,142.708297576,4.19244741181,30.1317743077,0.0,48.2474882111,60.1281475517,1.10420441464,0.0,1.10420441464
 06/05  16:00:00,150.243054106,4.90439535316,34.0646927859,0.0,48.2474882111,63.0180376616,2.18885053875,0.0,2.18885053875
 06/05  17:00:00,137.762956203,4.82052846289,32.6133754257,0.0,37.5258241642,62.7947880557,2.18808924008,0.0,2.18808924008
 06/05  18:00:00,92.8535456945,3.7798604499,26.2429060793,0.0,26.8041601173,36.0181789539,1.10368311431,0.0,1.10368311431
 06/05  19:00:00,87.1507868463,3.51493860004,23.3738602898,0.0,26.8041601173,33.4493877451,1.10340048531,0.0,1.10340048531
 06/05  20:00:00,78.5192361164,3.2991725292,18.6891876351,0.0147173992998,16.0824960704,28.0885557216,1.1033344388,0.0,1.1033344388
 06/05  21:00:00,75.8653668323,3.29665356126,14.4809603037,0.388656685649,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298912984,0.0,1.10298912984
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298763441,0.0,1.10298763441
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298772667,0.0,1.10298772667
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309767326,0.0,1.10309767326
 06/06  06:00:00,34.9675411976,3.41832082691,0.832247704265,3.90437245508,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,62.5988407712,3.29980214469,6.8859215368,3.64039129302,16.0824960704,32.6817896323,1.10341674435,0.0,1.10341674435
 06/06  08:00:00,136.813827717,3.9093817213,13.8873001162,0.357905187899,48.2474882111,70.4033123869,2.18831773943,0.0,2.18831773943
 06/06  09:00:00,132.599268484,3.88959194884,18.3990072721,0.0,48.2474882111,62.0547409583,2.18864822251,0.0,2.18864822251
 06/06  10:00:00,133.708024623,3.75395561431,21.5699931518,0.0,48.2474882111,60.1281475517,2.1887490253,0.0,2.1887490253
 06/06  11:00:00,138.438944037,3.77454136255,24.3537334106,0.0,48.2474882111,62.0547409583,2.18949439973,0.0,2.18949439973
 06/06  12:00:00,141.481594866,3.83379159148,27.8814825175,0.0,48.2474882111,61.5103924513,3.27528998687,0.0,3.27528998687
 06/06  13:00:00,152.126287111,4.60338169849,35.6067416437,0.0,48.2474882111,63.6602354638,2.19007537699,0.0,2.19007537699
 06/06  14:00:00,152.026660307,4.64959350072,38.9929909491,0.0,48.2474882111,60.1281475517,2.18836418548,0.0,2.18836418548
 06/06  15:00:00,156.541750523,5.14687110266,43.0108035631,0.0,48.2474882111,60.1281475517,1.10411059761,0.0,1.10411059761
 06/06  16:00:00,165.05403291,5.92669409152,47.8533728517,0.0,48.2474882111,63.0180376616,2.18910897599,0.0,2.18910897599
 06/06  17:00:00,152.252959724,5.72660416325,46.1973032463,0.0,37.5258241642,62.7947880557,2.18814990647,0.0,2.18814990647
 06/06  18:00:00,103.140645131,4.08971891301,36.2201470527,0.0,26.8041601173,36.0181789539,1.10365306638,0.0,1.10365306638
 06/06  19:00:00,96.97652433,3.68563930908,33.0288970644,0.0,26.8041601173,33.4493877451,1.10339891497,0.0,1.10339891497
 06/06  20:00:00,88.005740272,3.3701255622,28.119456157,0.0,16.0824960704,28.0885557216,1.10351940713,0.0,1.10351940713
 06/06  21:00:00,85.7776868093,3.31418379862,24.723458287,0.0409484419686,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305209431,0.0,1.10305209431
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298612256,0.0,1.10298612256
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298700822,0.0,1.10298700822
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305495806,0.0,1.10305495806
 06/07  06:00:00,49.7434130381,3.50271756148,18.5883185451,0.839776720191,5.36083202345,21.4433280938,1.10307333526,0.0,1.10307333526
 06/07  07:00:00,77.6170382612,3.31916097125,24.5356264263,0.989525066945,16.0824960704,32.6817896323,1.10353808267,0.0,1.10353808267
 06/07  08:00:00,162.15802067,4.21086884214,39.2879111355,0.0,48.2474882111,70.4033123869,1.10420580433,0.0,1.10420580433
 06/07  09:00:00,162.916166567,4.46189107151,48.1436062319,0.0,48.2474882111,62.0547409583,2.18884332523,0.0,2.18884332523
 06/07  10:00:00,166.465679943,4.65371203957,53.4278920464,0.0,48.2474882111,60.1281475517,2.18867051802,0.0,2.18867051802
 06/07  11:00:00,175.83551973,4.90460881422,60.6202416527,0.0,48.2474882111,62.0547409583,2.18932368124,0.0,2.18932368124
 06/07  12:00:00,177.971659746,4.88386836382,63.3214706261,0.0,48.2474882111,61.5103924513,3.27552348089,0.0,3.27552348089
 06/07  13:00:00,189.833991496,5.84263107148,72.0751966555,0.0,48.2474882111,63.6602354638,2.19021872548,0.0,2.19021872548
 06/07  14:00:00,190.532711925,6.1026856598,76.0459504081,0.0,48.2474882111,60.1281475517,2.18849244496,0.0,2.18849244496
 06/07  15:00:00,195.836637702,6.83609957215,80.6164622726,0.0,48.2474882111,60.1281475517,1.10417323692,0.0,1.10417323692
 06/07  16:00:00,201.210871967,7.66431488425,82.2725911162,0.0,48.2474882111,63.0180376616,3.2736990107,0.0,3.2736990107
 06/07  17:00:00,180.582057307,7.02176664308,73.2312383499,0.0,37.5258241642,62.7947880557,1.10390791698,0.0,1.10390791698
 06/07  18:00:00,122.104973865,4.74983540835,54.5243592915,0.0,26.8041601173,36.0181789539,1.10369519577,0.0,1.10369519577
 06/07  19:00:00,109.066382454,4.10108486667,44.7033096309,0.0,26.8041601173,33.4493877451,1.1034315622,0.0,1.1034315622
 06/07  20:00:00,95.1615606957,3.49957373925,35.1458284036,0.0,16.0824960704,28.0885557216,1.10345649299,0.0,1.10345649299
 06/07  21:00:00,86.9376594643,3.3851712734,25.8533919091,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030998213,0.0,1.1030998213
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029854681,0.0,1.1029854681
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298530377,0.0,1.10298530377
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298628664,0.0,1.10298628664
 06/08  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,34.2186151324,3.48506144661,0.0,3.92095347445,5.36083202345,21.4433280938,1.10306580235,0.0,1.10306580235
 06/08  07:00:00,56.2713370823,3.37492651871,0.0,4.1236847669,16.0824960704,32.6817896323,1.10356707543,0.0,1.10356707543
 06/08  08:00:00,124.715411513,4.24140144276,1.03963217954,0.775137198445,48.2474882111,70.4033123869,1.10423767551,0.0,1.10423767551
 06/08  09:00:00,122.634892883,4.18796694098,8.12267610472,0.0135805734264,48.2474882111,62.0547409583,2.18859899894,0.0,2.18859899894
 06/08  10:00:00,125.552109712,4.00756911393,13.1604647415,0.0,48.2474882111,60.1281475517,2.18871436862,0.0,2.18871436862
 06/08  11:00:00,131.325731558,3.94593528459,17.0691270104,0.0,48.2474882111,62.0547409583,2.18935686922,0.0,2.18935686922
 06/08  12:00:00,133.671269948,3.92392566151,19.9810235301,0.0,48.2474882111,61.5103924513,3.27554449491,0.0,3.27554449491
 06/08  13:00:00,140.692894105,4.44369919401,24.3330311416,0.0,48.2474882111,63.6602354638,2.19021922511,0.0,2.19021922511
 06/08  14:00:00,138.792765206,4.49640545786,25.9122838915,0.0,48.2474882111,60.1281475517,2.18848764729,0.0,2.18848764729
 06/08  15:00:00,141.434775049,4.94596291976,28.1047362724,0.0,48.2474882111,60.1281475517,1.10416917665,0.0,1.10416917665
 06/08  16:00:00,148.158555904,5.75143343738,31.1331564997,0.0,48.2474882111,63.0180376616,3.27366126664,0.0,3.27366126664
 06/08  17:00:00,135.519017938,5.63724596053,29.5527196638,0.0,37.5258241642,62.7947880557,1.10389333454,0.0,1.10389333454
 06/08  18:00:00,89.0144910741,4.13514700669,22.0485649022,0.0,26.8041601173,36.0181789539,1.10368039987,0.0,1.10368039987
 06/08  19:00:00,83.5227215195,3.79732490084,19.4634086622,0.0,26.8041601173,33.4493877451,1.10341851098,0.0,1.10341851098
 06/08  20:00:00,75.3077839056,3.3801576825,15.3782735153,0.0331941550083,16.0824960704,28.0885557216,1.10344156794,0.0,1.10344156794
 06/08  21:00:00,72.8991405545,3.31292920217,11.4330442332,0.454070837434,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307705951,0.0,1.10307705951
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298628767,0.0,1.10298628767
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298432243,0.0,1.10298432243
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298406992,0.0,1.10298406992
 06/09  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,34.1535894777,3.46805341453,1.22157269074,2.65136316107,5.36083202345,21.4433280938,1.10305701186,0.0,1.10305701186
 06/09  07:00:00,61.8304255399,3.29665356126,6.8894844173,2.87156176462,16.0824960704,32.6817896323,1.10354125559,0.0,1.10354125559
 06/09  08:00:00,129.983188275,3.70711006825,7.43055438806,0.18628312706,48.2474882111,70.4033123869,1.10420095651,0.0,1.10420095651
 06/09  09:00:00,116.410247428,3.61339439044,2.48618377434,0.0,48.2474882111,62.0547409583,2.18881439585,0.0,2.18881439585
 06/09  10:00:00,112.02205394,3.63797808299,0.0,0.0,48.2474882111,60.1281475517,2.18862194198,0.0,2.18862194198
 06/09  11:00:00,114.084593167,3.77392390344,0.0,0.0,48.2474882111,62.0547409583,2.1892466874,0.0,2.1892466874
 06/09  12:00:00,113.489250159,3.72292940279,0.0,0.0,48.2474882111,61.5103924513,3.275356368,0.0,3.275356368
 06/09  13:00:00,116.482940506,3.96876705665,0.59800967999,0.0,48.2474882111,63.6602354638,2.19007914607,0.0,2.19007914607
 06/09  14:00:00,112.349596378,3.88942613703,0.0760943845484,0.0,48.2474882111,60.1281475517,2.18835203703,0.0,2.18835203703
 06/09  15:00:00,112.486277739,4.00094827045,0.101253611309,0.0,48.2474882111,60.1281475517,1.10409412964,0.0,1.10409412964
 06/09  16:00:00,117.614596469,4.15351516817,2.18711533448,0.0,48.2474882111,63.0180376616,2.18904113111,0.0,2.18904113111
 06/09  17:00:00,109.024184807,4.19681407427,4.49831841896,0.0,37.5258241642,62.7947880557,2.18806568713,0.0,2.18806568713
 06/09  18:00:00,71.1665049237,3.33704845353,4.99867730495,0.0,26.8041601173,36.0181789539,1.10360930074,0.0,1.10360930074
 06/09  19:00:00,68.849471319,3.31163781201,5.11421828599,0.161627264495,26.8041601173,33.4493877451,1.10335910168,0.0,1.10335910168
 06/09  20:00:00,61.4201085826,3.29665356126,2.80877279976,1.26585700212,16.0824960704,28.0885557216,1.10347105673,0.0,1.10347105673
 06/09  21:00:00,64.4082456543,3.29665356126,0.258107771212,3.15438804014,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103026505,0.0,1.103026505
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298355836,0.0,1.10298355836
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298449955,0.0,1.10298449955
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310374873,0.0,1.10310374873
 06/10  06:00:00,42.2629524062,3.36441467009,7.33682908919,4.74910843557,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,50.7223869615,3.29665356126,11.123173704,4.35237706729,5.36083202345,26.5809105114,1.10315862754,0.0,1.10315862754
 06/10  08:00:00,78.4001290732,3.30558701692,14.4623969078,2.52000020442,26.8041601173,31.2995447326,1.10338184752,0.0,1.10338184752
 06/10  09:00:00,85.6565415262,3.37359459228,20.5778718083,1.34523787394,26.8041601173,33.5472370403,1.10357578163,0.0,1.10357578163
 06/10  10:00:00,90.1278901578,3.32554907971,27.013171436,0.392629093623,26.8041601173,32.583940337,1.10355075019,0.0,1.10355075019
 06/10  11:00:00,95.2186661414,3.29665356126,30.275586625,0.00219309905559,26.8041601173,34.8316326447,1.10376412584,0.0,1.10376412584
 06/10  12:00:00,96.1165680593,3.30052440503,32.4562064026,0.0,26.8041601173,33.5472370403,1.10362756624,0.0,1.10362756624
 06/10  13:00:00,95.2180755175,3.33535765549,34.0916718191,0.0,26.8041601173,30.9784458315,1.10351741618,0.0,1.10351741618
 06/10  14:00:00,67.5023068047,3.30569881597,34.8152165686,0.0,8.04124803518,21.3317032909,1.10346935356,0.0,1.10346935356
 06/10  15:00:00,67.0235106792,3.33841317378,35.5881016897,0.0,8.04124803518,20.0473076865,1.10333553393,0.0,1.10333553393
 06/10  16:00:00,69.0839655104,3.50927367009,37.1565971235,0.0,8.04124803518,20.3684065876,1.1033338995,0.0,1.1033338995
 06/10  17:00:00,61.1380295807,3.51410236477,36.9259816332,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,41.4463938321,2.16297516238,20.5120664936,0.0,2.68041601173,16.0824960704,1.10313275775,0.0,1.10313275775
 06/10  19:00:00,36.7161527171,1.8165788502,16.1282216907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310984105,0.0,1.10310984105
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031338832,0.0,1.1031338832
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298460355,0.0,1.10298460355
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294494954,0.0,1.10294494954
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300232768,0.0,1.10300232768
 06/11  06:00:00,18.9745344953,0.093406418219,0.10977590084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,28.7314724869,2.35646364772,7.60365666301,0.0,2.68041601173,16.0824960704,1.1030022345,0.0,1.1030022345
 06/11  08:00:00,34.1330858731,2.37467447697,12.9870592199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,40.002910712,2.58275103055,18.6488075053,0.0,2.68041601173,16.0824960704,1.10300292481,0.0,1.10300292481
 06/11  10:00:00,36.4514924569,1.98986090359,15.6902793771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,26.5412814466,0.851498807464,6.9184304629,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,28.8084300284,1.0404798526,8.99659799956,0.0,2.68041601173,16.0824960704,1.10308174792,0.0,1.10308174792
 06/11  13:00:00,28.1149948512,0.942737016984,8.400905658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  14:00:00,28.4608465925,0.947073434381,8.74242098195,0.0,2.68041601173,16.0824960704,1.10313420258,0.0,1.10313420258
 06/11  15:00:00,40.2181523371,2.0848140555,19.3619861054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,47.0059760456,2.76257982404,25.4720440454,0.0,2.68041601173,16.0824960704,1.10300135365,0.0,1.10300135365
 06/11  17:00:00,40.883319827,2.22505332837,19.8869143225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,45.4558071099,2.78206197727,23.9023929564,0.0,2.68041601173,16.0824960704,1.10297792703,0.0,1.10297792703
 06/11  19:00:00,39.4318505775,2.20810220539,18.4523961959,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,42.5863291643,1.47684661069,12.4687970441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306820953,0.0,1.10306820953
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294490425,0.0,1.10294490425
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298327779,0.0,1.10298327779
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298308279,0.0,1.10298308279
 06/12  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,37.924750478,3.40132207813,5.64899949496,2.06182869349,5.36083202345,21.4433280938,1.10307142188,0.0,1.10307142188
 06/12  07:00:00,68.1683819902,3.34490494333,13.6398917916,2.41085945854,16.0824960704,32.6817896323,1.10358290028,0.0,1.10358290028
 06/12  08:00:00,146.178213573,3.96508497967,23.5145608144,0.039327086499,48.2474882111,70.4033123869,1.10414028512,0.0,1.10414028512
 06/12  09:00:00,142.759105188,3.89096138686,28.5574745381,0.0,48.2474882111,62.0547409583,2.18859944876,0.0,2.18859944876
 06/12  10:00:00,143.536311998,3.75576375748,31.3964723839,0.0,48.2474882111,60.1281475517,2.18865288007,0.0,2.18865288007
 06/12  11:00:00,148.004631848,3.8454956251,33.8484669595,0.0,48.2474882111,62.0547409583,2.18952232885,0.0,2.18952232885
 06/12  12:00:00,149.342405422,3.90779436405,35.6682903019,0.0,48.2474882111,61.5103924513,3.27515547819,0.0,3.27515547819
 06/12  13:00:00,157.420479298,4.55231732418,40.9519982049,0.0,48.2474882111,63.6602354638,2.18991909472,0.0,2.18991909472
 06/12  14:00:00,156.220181798,4.70159497943,43.1345109614,0.0,48.2474882111,60.1281475517,2.18858697751,0.0,2.18858697751
 06/12  15:00:00,161.35702837,5.40061110288,47.5723414101,0.0,48.2474882111,60.1281475517,1.10416272475,0.0,1.10416272475
 06/12  16:00:00,168.300380508,6.21780085937,50.8086136817,0.0,48.2474882111,63.0180376616,2.18914992127,0.0,2.18914992127
 06/12  17:00:00,153.217212453,5.97506519077,46.9130949486,0.0,37.5258241642,62.7947880557,2.18814183907,0.0,2.18814183907
 06/12  18:00:00,102.46135647,4.30511915224,35.3254581529,0.0,26.8041601173,36.0181789539,1.10363760062,0.0,1.10363760062
 06/12  19:00:00,93.8191779172,3.84459929974,29.712590661,0.0,26.8041601173,33.4493877451,1.10337901683,0.0,1.10337901683
 06/12  20:00:00,82.0989928836,3.4108722856,24.6392953785,0.0,16.0824960704,28.0885557216,1.10348727175,0.0,1.10348727175
 06/12  21:00:00,84.4122764927,3.3420803011,23.3355551042,0.0355448057192,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030395474,0.0,1.1030395474
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029832512,0.0,1.1029832512
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298244922,0.0,1.10298244922
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030370241,0.0,1.1030370241
 06/13  06:00:00,41.6210438986,3.49950248589,9.69653363485,1.61240756644,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,66.7702875535,3.29665356126,12.6453551318,2.05555306362,16.0824960704,32.6817896323,1.10323654231,0.0,1.10323654231
 06/13  08:00:00,140.819603236,3.72764658285,18.4252622069,0.00745375419914,48.2474882111,70.4033123869,2.18798693569,0.0,2.18798693569
 06/13  09:00:00,136.177411081,3.73059491706,22.1361469005,0.0,48.2474882111,62.0547409583,2.18852355738,0.0,2.18852355738
 06/13  10:00:00,138.883359098,3.87477941654,26.6245038246,0.0,48.2474882111,60.1281475517,2.18880484583,0.0,2.18880484583
 06/13  11:00:00,150.873485914,4.24230357483,36.3205130761,0.0,48.2474882111,62.0547409583,2.18950256607,0.0,2.18950256607
 06/13  12:00:00,160.294787684,4.32746030947,46.2010066179,0.0,48.2474882111,61.5103924513,2.1902540807,0.0,2.1902540807
 06/13  13:00:00,166.359771352,5.08169663044,49.3619109521,0.0,48.2474882111,63.6602354638,3.27499274829,0.0,3.27499274829
 06/13  14:00:00,162.913815037,5.25492082803,49.2748183519,0.0,48.2474882111,60.1281475517,1.10419814773,0.0,1.10419814773
 06/13  15:00:00,165.617581463,5.8033200528,51.4301855529,0.0,48.2474882111,60.1281475517,2.18827314588,0.0,2.18827314588
 06/13  16:00:00,170.396610887,6.35483728587,52.7678076339,0.0,48.2474882111,63.0180376616,2.18918251649,0.0,2.18918251649
 06/13  17:00:00,153.888896605,5.6090028352,47.9508414556,0.0,37.5258241642,62.7947880557,1.1038602321,0.0,1.1038602321
 06/13  18:00:00,103.940225502,3.94487397056,37.1645723659,0.0,26.8041601173,36.0181789539,2.18734542949,0.0,2.18734542949
 06/13  19:00:00,97.4875772382,3.68629722473,33.539292057,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,82.699726556,3.4007571284,25.2501442081,0.0,16.0824960704,28.0885557216,1.10342177567,0.0,1.10342177567
 06/13  21:00:00,79.3256084008,3.33689214545,18.0601521536,0.229467820028,16.0824960704,26.8041601173,1.10313360683,0.0,1.10313360683
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298226783,0.0,1.10298226783
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298190983,0.0,1.10298190983
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298144427,0.0,1.10298144427
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309781339,0.0,1.10309781339
 06/14  06:00:00,39.3529378091,3.47928837269,7.17078969097,1.89025953405,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,61.6180443358,3.29665356126,7.2206576436,2.3280073342,16.0824960704,32.6817896323,1.10348976428,0.0,1.10348976428
 06/14  08:00:00,131.169327504,3.89936769623,8.51960960861,0.0911095071807,48.2474882111,70.4033123869,2.18820078704,0.0,2.18820078704
 06/14  09:00:00,123.854843858,3.95155484502,9.59261974911,0.0,48.2474882111,62.0547409583,1.10407910313,0.0,1.10407910313
 06/14  10:00:00,124.202236672,3.87102811277,11.9471327022,0.0,48.2474882111,60.1281475517,2.18868098019,0.0,2.18868098019
 06/14  11:00:00,131.384950154,3.91563062709,17.1586502634,0.0,48.2474882111,62.0547409583,2.18905085619,0.0,2.18905085619
 06/14  12:00:00,136.802370931,3.90396378883,23.1320863861,0.0,48.2474882111,61.5103924513,3.27513937348,0.0,3.27513937348
 06/14  13:00:00,145.216015309,4.44011718189,28.8597343581,0.0,48.2474882111,63.6602354638,2.19012645616,0.0,2.19012645616
 06/14  14:00:00,141.820020785,4.44907686357,28.9868680649,0.0,48.2474882111,60.1281475517,2.1887669315,0.0,2.1887669315
 06/14  15:00:00,141.604391504,4.75102866611,28.4692869806,0.0,48.2474882111,60.1281475517,2.18811415217,0.0,2.18811415217
 06/14  16:00:00,147.189658219,5.40069987866,30.5149923733,0.0,48.2474882111,63.0180376616,2.18895146999,0.0,2.18895146999
 06/14  17:00:00,134.562634537,5.27237585325,28.9612063696,0.0,37.5258241642,62.7947880557,1.10375487764,0.0,1.10375487764
 06/14  18:00:00,85.1801981858,3.84593669954,18.503482321,0.0,26.8041601173,36.0181789539,1.1035678824,0.0,1.1035678824
 06/14  19:00:00,77.7796594889,3.56498127975,13.9526902526,0.0,26.8041601173,33.4493877451,1.10334327025,0.0,1.10334327025
 06/14  20:00:00,63.8722575347,3.3192432598,6.26802374265,0.236165312847,16.0824960704,28.0885557216,1.1034359975,0.0,1.1034359975
 06/14  21:00:00,62.2407762015,3.29665356126,0.12811551084,1.11691084772,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10285526895,0.0,1.10285526895
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298176923,0.0,1.10298176923
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298117685,0.0,1.10298117685
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304608009,0.0,1.10304608009
 06/15  06:00:00,40.9680353871,3.38553560575,0.0,10.76989957,5.36083202345,21.4433280938,1.10306133965,0.0,1.10306133965
 06/15  07:00:00,60.5304063203,3.31100396544,0.0,8.44667655813,16.0824960704,32.6817896323,1.10348567013,0.0,1.10348567013
 06/15  08:00:00,126.333052348,3.93518919963,1.55598898329,2.18263347257,48.2474882111,70.4033123869,1.10410562942,0.0,1.10410562942
 06/15  09:00:00,121.888925642,3.84987025767,6.84138172476,0.887004396025,48.2474882111,62.0547409583,2.1885674305,0.0,2.1885674305
 06/15  10:00:00,122.48428484,3.66087293595,10.1976180993,0.24171794775,48.2474882111,60.1281475517,2.18882620983,0.0,2.18882620983
 06/15  11:00:00,128.551504214,3.62966798271,14.6105152212,0.000651746413834,48.2474882111,62.0547409583,2.18949810674,0.0,2.18949810674
 06/15  12:00:00,130.873496993,3.64865791278,17.4585183234,0.0,48.2474882111,61.5103924513,2.19022132496,0.0,2.19022132496
 06/15  13:00:00,136.444245028,3.83673715843,20.6913441011,0.0,48.2474882111,63.6602354638,3.27490610366,0.0,3.27490610366
 06/15  14:00:00,135.107415043,3.87112233436,22.8522168519,0.0,48.2474882111,60.1281475517,1.1041658263,0.0,1.1041658263
 06/15  15:00:00,139.190377725,4.22140399404,26.584897874,0.0,48.2474882111,60.1281475517,2.18823003339,0.0,2.18823003339
 06/15  16:00:00,145.720448262,4.92028282365,29.5261994716,0.0,48.2474882111,63.0180376616,2.18907189047,0.0,2.18907189047
 06/15  17:00:00,134.487120449,4.95775250837,29.2003156262,0.0,37.5258241642,62.7947880557,1.1038099335,0.0,1.1038099335
 06/15  18:00:00,92.0139213739,3.84488908693,25.3382531217,0.0,26.8041601173,36.0181789539,1.10369565549,0.0,1.10369565549
 06/15  19:00:00,85.7778888072,3.614662827,21.9012380238,0.0,26.8041601173,33.4493877451,1.10353181753,0.0,1.10353181753
 06/15  20:00:00,73.4845542677,3.30629062625,16.0907018491,0.0387365729536,16.0824960704,28.0885557216,1.10352722275,0.0,1.10352722275
 06/15  21:00:00,74.0675894078,3.29665356126,12.6113555371,0.460484027791,16.0824960704,26.8041601173,1.10311009034,0.0,1.10311009034
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298016257,0.0,1.10298016257
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298021575,0.0,1.10298021575
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298050017,0.0,1.10298050017
 06/16  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,35.0378670549,3.43261218862,1.81013149294,2.98252316197,5.36083202345,21.4433280938,1.10313722994,0.0,1.10313722994
 06/16  07:00:00,60.3863988206,3.30631495546,5.0265634658,3.28079460256,16.0824960704,32.6817896323,1.1035357058,0.0,1.1035357058
 06/16  08:00:00,135.241270939,3.99036991968,12.3252478407,0.266412486064,48.2474882111,70.4033123869,2.18827853196,0.0,2.18827853196
 06/16  09:00:00,130.323175839,3.97053345428,16.0419731213,0.0,48.2474882111,62.0547409583,1.10432486881,0.0,1.10432486881
 06/16  10:00:00,130.297209297,3.83213245449,18.0810009859,0.0,48.2474882111,60.1281475517,2.18870548534,0.0,2.18870548534
 06/16  11:00:00,136.364925162,3.83610138448,22.2181545136,0.0,48.2474882111,62.0547409583,2.18952159088,0.0,2.18952159088
 06/16  12:00:00,139.28580588,3.84838301524,25.6711021085,0.0,48.2474882111,61.5103924513,3.27505776175,0.0,3.27505776175
 06/16  13:00:00,146.850151882,4.42613299298,30.5078551197,0.0,48.2474882111,63.6602354638,2.18980272153,0.0,2.18980272153
 06/16  14:00:00,145.089681335,4.48694211902,32.2186633595,0.0,48.2474882111,60.1281475517,2.18837175394,0.0,2.18837175394
 06/16  15:00:00,148.262345557,4.93628367058,34.9419860291,0.0,48.2474882111,60.1281475517,1.10408356317,0.0,1.10408356317
 06/16  16:00:00,152.996786959,5.62522990437,36.0975910877,0.0,48.2474882111,63.0180376616,2.18894076754,0.0,2.18894076754
 06/16  17:00:00,139.885628746,5.41488145545,34.1416949767,0.0,37.5258241642,62.7947880557,2.18792458966,0.0,2.18792458966
 06/16  18:00:00,92.0467103136,3.89129981266,25.3246313356,0.0,26.8041601173,36.0181789539,1.10365763609,0.0,1.10365763609
 06/16  19:00:00,83.4970531148,3.55094950213,19.6841156562,0.0,26.8041601173,33.4493877451,1.10336809975,0.0,1.10336809975
 06/16  20:00:00,71.1170565843,3.32694598981,13.7232976131,0.017987761916,16.0824960704,28.0885557216,1.10347567119,0.0,1.10347567119
 06/16  21:00:00,71.3354079226,3.29665356126,9.91784367273,0.421814406844,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029787969,0.0,1.1029787969
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029788156,0.0,1.1029788156
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297892013,0.0,1.10297892013
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030838641,0.0,1.1030838641
 06/17  06:00:00,34.3059625824,3.40093504605,0.0,4.09242732497,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,41.9651645641,3.29811137003,2.38120774849,4.33566281661,5.36083202345,26.5809105114,1.10318315581,0.0,1.10318315581
 06/17  08:00:00,72.0765441549,3.3961630554,8.0062038484,2.56203230704,26.8041601173,31.2995447326,1.10329939195,0.0,1.10329939195
 06/17  09:00:00,78.386059997,3.45642225411,12.9535180704,1.61628242081,26.8041601173,33.5472370403,1.10365764446,0.0,1.10365764446
 06/17  10:00:00,80.2512556773,3.34109579166,16.6107703102,0.902849027051,26.8041601173,32.583940337,1.10348485103,0.0,1.10348485103
 06/17  11:00:00,84.5183528216,3.29665356126,19.2092695542,0.368196850055,26.8041601173,34.8316326447,1.10369600627,0.0,1.10369600627
 06/17  12:00:00,84.6964989687,3.29665356126,21.0083905759,0.0316175798577,26.8041601173,33.5472370403,1.10353002775,0.0,1.10353002775
 06/17  13:00:00,84.4874579527,3.29665356126,23.3997583485,0.0,26.8041601173,30.9784458315,1.10350862656,0.0,1.10350862656
 06/17  14:00:00,58.331537535,3.29665356126,25.6534925535,0.0,8.04124803518,21.3317032909,1.1034019623,0.0,1.1034019623
 06/17  15:00:00,57.6753930998,3.29665356126,26.2817437227,0.0,8.04124803518,20.0473076865,1.10328197582,0.0,1.10328197582
 06/17  16:00:00,58.6035129523,3.35407513481,26.8313431007,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/17  17:00:00,51.9066595346,3.2988042844,27.9099096674,0.0,2.68041601173,18.0090894769,1.10319406431,0.0,1.10319406431
 06/17  18:00:00,33.9457415283,1.61167493434,13.5627144178,0.0,2.68041601173,16.0824960704,1.10312255685,0.0,1.10312255685
 06/17  19:00:00,26.0759225704,0.755924180546,6.54864621365,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305708002,0.0,1.10305708002
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297733466,0.0,1.10297733466
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295849346,0.0,1.10295849346
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293825731,0.0,1.10293825731
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304856704,0.0,1.10304856704
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293554203,0.0,1.10293554203
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298095232,0.0,1.10298095232
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313832468,0.0,1.10313832468
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,26.9796224885,1.0383116439,7.16995866845,0.0,2.68041601173,16.0824960704,1.10297727897,0.0,1.10297727897
 06/18  16:00:00,35.2047430223,1.94243101702,14.4909598291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,36.9735978152,2.01210011485,16.1901455242,0.0,2.68041601173,16.0824960704,1.10299067534,0.0,1.10299067534
 06/18  18:00:00,27.8451722899,1.00934437986,8.06447573389,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,27.5773617186,0.993776643491,7.81223289888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029778121,0.0,1.1029778121
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294135577,0.0,1.10294135577
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294137276,0.0,1.10294137276
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297713326,0.0,1.10297713326
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310365166,0.0,1.10310365166
 06/19  06:00:00,47.841830574,3.46119312029,14.8130569784,2.75498026392,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,76.7932764367,3.29665356126,21.270036438,3.45386064068,16.0824960704,32.6817896323,1.10348581812,0.0,1.10348581812
 06/19  08:00:00,148.539130386,3.58785531092,26.2846140121,0.00742037077321,48.2474882111,70.4033123869,2.18826151413,0.0,2.18826151413
 06/19  09:00:00,145.678578808,3.47642626306,31.891483281,0.0,48.2474882111,62.0547409583,2.18865995828,0.0,2.18865995828
 06/19  10:00:00,147.782833651,3.60286591462,35.7958918795,0.0,48.2474882111,60.1281475517,1.10441060173,0.0,1.10441060173
 06/19  11:00:00,154.255805914,3.94096720492,40.0041694459,0.0,48.2474882111,62.0547409583,2.18920232563,0.0,2.18920232563
 06/19  12:00:00,155.079990197,3.96401608724,41.349653353,0.0,48.2474882111,61.5103924513,3.27488333653,0.0,3.27488333653
 06/19  13:00:00,162.751006179,4.58221244081,46.2526299688,0.0,48.2474882111,63.6602354638,2.18978005427,0.0,2.18978005427
 06/19  14:00:00,160.549582016,4.6780253175,47.487480842,0.0,48.2474882111,60.1281475517,2.18873799838,0.0,2.18873799838
 06/19  15:00:00,159.95198055,4.85032518655,46.717579507,0.0,48.2474882111,60.1281475517,2.18804530569,0.0,2.18804530569
 06/19  16:00:00,163.187453436,5.26220594042,46.6512815288,0.0,48.2474882111,63.0180376616,2.18881828559,0.0,2.18881828559
 06/19  17:00:00,152.057290904,5.47088504473,46.2573535455,0.0,37.5258241642,62.7947880557,1.10384710243,0.0,1.10384710243
 06/19  18:00:00,103.918186016,4.03222792217,37.0551789282,0.0,26.8041601173,36.0181789539,1.10362144698,0.0,1.10362144698
 06/19  19:00:00,96.920028108,3.70731439107,32.9507257604,0.0,26.8041601173,33.4493877451,1.10335810635,0.0,1.10335810635
 06/19  20:00:00,81.5837583046,3.33191127077,24.195517778,0.00750403638875,16.0824960704,28.0885557216,1.10345209558,0.0,1.10345209558
