Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  21:00:00,80.2341535519,3.29665356126,18.8921843352,0.346219373754,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301513937,0.0,1.10301513937
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297817247,0.0,1.10297817247
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102977259,0.0,1.102977259
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307718421,0.0,1.10307718421
 06/20  06:00:00,49.5595293684,3.49306041545,17.4838627687,1.77000597287,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,73.7266556206,3.29665356126,19.1378681493,2.5194081134,16.0824960704,32.6817896323,1.1034805214,0.0,1.1034805214
 06/20  08:00:00,145.480777199,3.68857478913,23.1314484543,0.00151326370208,48.2474882111,70.4033123869,2.18831520691,0.0,2.18831520691
 06/20  09:00:00,138.871658784,3.60757965629,24.953409864,0.0,48.2474882111,62.0547409583,2.18869211688,0.0,2.18869211688
 06/20  10:00:00,138.231907226,3.68350322705,26.1643281425,0.0,48.2474882111,60.1281475517,1.10423373645,0.0,1.10423373645
 06/20  11:00:00,142.830326399,3.92089734864,28.5987597867,0.0,48.2474882111,62.0547409583,3.2738646547,0.0,3.2738646547
 06/20  12:00:00,144.266996618,3.91041051406,30.5902653472,0.0,48.2474882111,61.5103924513,2.19002469072,0.0,2.19002469072
 06/20  13:00:00,152.404007532,4.53169336555,35.9561503977,0.0,48.2474882111,63.6602354638,2.18989448202,0.0,2.18989448202
 06/20  14:00:00,151.281315154,4.64975651194,38.2474827849,0.0,48.2474882111,60.1281475517,2.18862934948,0.0,2.18862934948
 06/20  15:00:00,154.61299499,4.96403571787,41.2648834151,0.0,48.2474882111,60.1281475517,2.18814029588,0.0,2.18814029588
 06/20  16:00:00,162.370316381,5.54413104213,45.5522193719,0.0,48.2474882111,63.0180376616,2.18890440684,0.0,2.18890440684
 06/20  17:00:00,151.662243739,5.53137056938,45.8018208558,0.0,37.5258241642,62.7947880557,1.10372583495,0.0,1.10372583495
 06/20  18:00:00,101.412763863,4.03158207018,34.5504026272,0.0,26.8041601173,36.0181789539,1.10365299253,0.0,1.10365299253
 06/20  19:00:00,94.2849792331,3.66483534904,30.3581559276,0.0,26.8041601173,33.4493877451,1.10338273189,0.0,1.10338273189
 06/20  20:00:00,85.0841514482,3.36716014503,27.6681660837,0.0,16.0824960704,28.0885557216,1.10347691597,0.0,1.10347691597
 06/20  21:00:00,87.402180659,3.3078519312,26.2309910027,0.164241443343,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301962866,0.0,1.10301962866
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297722761,0.0,1.10297722761
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297672412,0.0,1.10297672412
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311344959,0.0,1.10311344959
 06/21  06:00:00,48.5179054257,3.552361347,17.2353361418,0.91760772549,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,76.1262292884,3.48027698482,22.579036599,1.29418990778,16.0824960704,32.6817896323,1.10337716746,0.0,1.10337716746
 06/21  08:00:00,155.440253842,4.40092876564,32.3792646991,0.000819685511358,48.2474882111,70.4033123869,2.18812982866,0.0,2.18812982866
 06/21  09:00:00,151.971074165,4.44780072584,37.212604176,0.0,48.2474882111,62.0547409583,2.18845702226,0.0,2.18845702226
 06/21  10:00:00,153.906877406,4.36352380836,41.1592777408,0.0,48.2474882111,60.1281475517,1.1042484217,0.0,1.1042484217
 06/21  11:00:00,159.030904487,4.42193405017,44.2983011729,0.0,48.2474882111,62.0547409583,3.27388749133,0.0,3.27388749133
 06/21  12:00:00,159.757192326,4.40517284449,45.5856987249,0.0,48.2474882111,61.5103924513,2.19002499656,0.0,2.19002499656
 06/21  13:00:00,170.915762767,5.18759251871,53.8120064789,0.0,48.2474882111,63.6602354638,2.18988463063,0.0,2.18988463063
 06/21  14:00:00,174.30237701,5.40635097155,60.5119501812,0.0,48.2474882111,60.1281475517,2.1886138698,0.0,2.1886138698
 06/21  15:00:00,183.106345893,6.29080149442,68.4314685417,0.0,48.2474882111,60.1281475517,2.18811875223,0.0,2.18811875223
 06/21  16:00:00,190.368521187,7.1461206927,71.9484345279,0.0,48.2474882111,63.0180376616,2.18886812492,0.0,2.18886812492
 06/21  17:00:00,176.999586477,6.92621670607,69.7443174572,0.0,37.5258241642,62.7947880557,1.10386561797,0.0,1.10386561797
 06/21  18:00:00,127.941171348,5.01253792889,60.0978542542,0.0,26.8041601173,36.0181789539,1.10363518978,0.0,1.10363518978
 06/21  19:00:00,124.051751999,4.62621828021,59.1635457623,0.0,26.8041601173,33.4493877451,1.10336732906,0.0,1.10336732906
 06/21  20:00:00,110.444961408,3.67455059933,52.7215855888,0.0,16.0824960704,28.0885557216,1.10345842287,0.0,1.10345842287
 06/21  21:00:00,111.211199059,3.46293881892,50.0491639587,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,47.125322239,0.38229850767,5.12642351995,0.0,5.36083202345,21.4433280938,1.10301764656,0.0,1.10301764656
 06/21  23:00:00,50.4419233209,0.887560449532,10.6181786717,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,41.5775187271,0.191149253835,2.45018527359,0.0,2.68041601173,21.4433280938,1.10297749951,0.0,1.10297749951
 06/22  01:00:00,47.2683851836,0.573447761505,7.75875322243,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029751053,0.0,1.1029751053
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307663891,0.0,1.10307663891
 06/22  06:00:00,66.5958790588,4.15127168875,35.6320071586,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,93.7199163968,3.64491270971,41.3022778903,0.0,16.0824960704,32.6817896323,1.10347683104,0.0,1.10347683104
 06/22  08:00:00,187.172059525,5.64804237888,62.8647764536,0.0,48.2474882111,70.4033123869,2.18825036171,0.0,2.18825036171
 06/22  09:00:00,173.747994878,5.90412252863,57.5332030858,0.0,48.2474882111,62.0547409583,2.18862111707,0.0,2.18862111707
 06/22  10:00:00,174.192489596,5.81679502072,59.9916187183,0.0,48.2474882111,60.1281475517,1.10420269184,0.0,1.10420269184
 06/22  11:00:00,177.290391178,5.87048390383,61.1092380107,0.0,48.2474882111,62.0547409583,2.18925748979,0.0,2.18925748979
 06/22  12:00:00,174.606765508,5.58087387654,59.2595708752,0.0,48.2474882111,61.5103924513,3.27489377027,0.0,3.27489377027
 06/22  13:00:00,179.712088733,6.23085890606,61.5650660582,0.0,48.2474882111,63.6602354638,2.18975139152,0.0,2.18975139152
 06/22  14:00:00,175.246879945,6.19830097832,60.6645031096,0.0,48.2474882111,60.1281475517,2.18868960722,0.0,2.18868960722
 06/22  15:00:00,177.962506904,6.9934539938,62.5849770535,0.0,48.2474882111,60.1281475517,2.18797737092,0.0,2.18797737092
 06/22  16:00:00,183.360087835,7.80949644983,64.2766254187,0.0,48.2474882111,63.0180376616,1.10464205967,0.0,1.10464205967
 06/22  17:00:00,166.751697745,7.35082002874,59.0718254022,0.0,37.5258241642,62.7947880557,2.18802604435,0.0,2.18802604435
 06/22  18:00:00,112.48123098,5.11445896444,44.5359928502,0.0,26.8041601173,36.0181789539,1.10356822308,0.0,1.10356822308
 06/22  19:00:00,102.98615832,4.54551695734,38.1786534062,0.0,26.8041601173,33.4493877451,1.10338764594,0.0,1.10338764594
 06/22  20:00:00,86.3633066095,3.58502751222,28.7294538779,0.0,16.0824960704,28.0885557216,1.10348640547,0.0,1.10348640547
 06/22  21:00:00,84.2625888695,3.41443617578,23.149056412,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297796559,0.0,1.10297796559
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297640968,0.0,1.10297640968
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297574899,0.0,1.10297574899
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307856109,0.0,1.10307856109
 06/23  06:00:00,32.739064195,3.5293147557,0.711393340722,1.68575588721,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,60.7824759484,3.29665356126,7.13077534964,1.58232124072,16.0824960704,32.6817896323,1.10347825553,0.0,1.10347825553
 06/23  08:00:00,139.349405896,4.01237475581,16.6774228305,0.000367617181368,48.2474882111,70.4033123869,2.18820792656,0.0,2.18820792656
 06/23  09:00:00,140.097181374,4.25141897953,25.5350931313,0.0,48.2474882111,62.0547409583,2.18841731106,0.0,2.18841731106
 06/23  10:00:00,143.626122723,4.44868127616,30.7933655902,0.0,48.2474882111,60.1281475517,1.10434194855,0.0,1.10434194855
 06/23  11:00:00,148.239023366,4.68798722886,33.240366874,0.0,48.2474882111,62.0547409583,2.18903112191,0.0,2.18903112191
 06/23  12:00:00,147.983915812,4.59859745305,33.6189976021,0.0,48.2474882111,61.5103924513,3.2748842892,0.0,3.2748842892
 06/23  13:00:00,154.846413289,5.3293986522,37.600850868,0.0,48.2474882111,63.6602354638,2.18983640735,0.0,2.18983640735
 06/23  14:00:00,151.659612244,5.40963095151,37.8659054359,0.0,48.2474882111,60.1281475517,2.18844455636,0.0,2.18844455636
 06/23  15:00:00,150.121509728,5.36871900694,36.3687148643,0.0,48.2474882111,60.1281475517,1.10405798244,0.0,1.10405798244
 06/23  16:00:00,157.573948637,5.77095050656,40.5290321641,0.0,48.2474882111,63.0180376616,2.18882239099,0.0,2.18882239099
 06/23  17:00:00,146.810555938,5.45238395733,41.0291196663,0.0,37.5258241642,62.7947880557,2.187929127,0.0,2.187929127
 06/23  18:00:00,98.8404273437,3.84966813701,32.1599800414,0.0,26.8041601173,36.0181789539,1.10357442483,0.0,1.10357442483
 06/23  19:00:00,92.141292969,3.62720874034,28.2520962722,0.0,26.8041601173,33.4493877451,1.10337002983,0.0,1.10337002983
 06/23  20:00:00,79.8481531299,3.35180498719,22.4475229233,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/23  21:00:00,77.8805083027,3.30342972304,16.7377806477,0.140201650235,16.0824960704,26.8041601173,1.10327547528,0.0,1.10327547528
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297256959,0.0,1.10297256959
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297213201,0.0,1.10297213201
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297265282,0.0,1.10297265282
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308079057,0.0,1.10308079057
 06/24  06:00:00,35.3938358152,3.41101334676,0.0,5.1702222571,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,40.1315529859,3.29665356126,0.0,4.88471679565,5.36083202345,26.5809105114,1.10319969501,0.0,1.10319969501
 06/24  08:00:00,64.4440147334,3.29665356126,0.303928208385,2.73128801978,26.8041601173,31.2995447326,1.10336157231,0.0,1.10336157231
 06/24  09:00:00,69.8117219959,3.29665356126,4.45934524818,1.69588593479,26.8041601173,33.5472370403,1.1036068897,0.0,1.1036068897
 06/24  10:00:00,76.9118190453,3.29665356126,13.0521622588,1.16646267682,26.8041601173,32.583940337,1.10352595116,0.0,1.10352595116
 06/24  11:00:00,82.6991859379,3.29665356126,17.1058227577,0.65247676286,26.8041601173,34.8316326447,1.10362638637,0.0,1.10362638637
 06/24  12:00:00,83.7418288203,3.29665356126,19.6901251921,0.395212815201,26.8041601173,33.5472370403,1.10355459159,0.0,1.10355459159
 06/24  13:00:00,85.1875393135,3.29665356126,24.0998397093,0.0,26.8041601173,30.9784458315,1.10351287328,0.0,1.10351287328
 06/24  14:00:00,58.8279227544,3.29665356126,26.149877773,0.0,8.04124803518,21.3317032909,1.10336669957,0.0,1.10336669957
 06/24  15:00:00,58.5013344936,3.29665356126,27.1076851166,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,59.9620918737,3.35199908433,28.1919980725,0.0,8.04124803518,20.3684065876,1.10333119907,0.0,1.10333119907
 06/24  17:00:00,52.2826531613,3.43541685857,27.9955840153,0.153706704633,2.68041601173,18.0090894769,1.10305449534,0.0,1.10305449534
 06/24  18:00:00,35.6341451095,1.93365570822,14.929137225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,31.2832420909,1.49974379496,11.0121461198,0.0,2.68041601173,16.0824960704,1.10309662282,0.0,1.10309662282
 06/24  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312834397,0.0,1.10312834397
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029751782,0.0,1.1029751782
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293102332,0.0,1.10293102332
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293712932,0.0,1.10293712932
 06/25  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293385073,0.0,1.10293385073
 06/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293780706,0.0,1.10293780706
 06/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301386474,0.0,1.10301386474
 06/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312243599,0.0,1.10312243599
 06/25  14:00:00,33.1839047153,1.09652370353,13.3160288356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,44.6012834131,2.19227257464,23.6376586622,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,47.7651945771,2.58476722308,26.4090751779,0.0,2.68041601173,16.0824960704,1.10299171368,0.0,1.10299171368
 06/25  17:00:00,45.1999589725,2.40130395285,24.0273028434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,47.5534523496,2.5868246594,26.195275514,0.0,2.68041601173,16.0824960704,1.1029958075,0.0,1.1029958075
 06/25  19:00:00,41.5371245316,1.95379032592,20.8119820295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,37.5835370586,0.755924180546,8.18692736852,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,40.7877276236,0.573447761505,6.63892768593,0.0,2.68041601173,16.0824960704,1.10309634329,0.0,1.10309634329
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293229793,0.0,1.10293229793
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297055771,0.0,1.10297055771
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297164445,0.0,1.10297164445
 06/26  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,53.6789579529,3.51796422115,22.9282551282,0.4201383922,5.36083202345,21.4433280938,1.10305558221,0.0,1.10305558221
 06/26  07:00:00,79.4760959981,3.29665356126,26.9515517536,0.455164886475,16.0824960704,32.6817896323,1.10347002242,0.0,1.10347002242
 06/26  08:00:00,160.639241524,3.69550594719,38.2844948844,0.0,48.2474882111,70.4033123869,1.10417914398,0.0,1.10417914398
 06/26  09:00:00,157.424485835,4.04012114029,43.0736954308,0.0,48.2474882111,62.0547409583,2.18834047685,0.0,2.18834047685
 06/26  10:00:00,156.989892413,4.33648190839,44.2693346479,0.0,48.2474882111,60.1281475517,2.18851863017,0.0,2.18851863017
 06/26  11:00:00,160.973394676,4.55740954394,46.1053158685,0.0,48.2474882111,62.0547409583,2.18930261787,0.0,2.18930261787
 06/26  12:00:00,159.41206619,4.50445496363,45.1412904702,0.0,48.2474882111,61.5103924513,2.18988562164,0.0,2.18988562164
 06/26  13:00:00,167.031737821,5.34181477783,49.773759274,0.0,48.2474882111,63.6602354638,3.27454865675,0.0,3.27454865675
 06/26  14:00:00,163.927376996,5.39691782711,50.1463833116,0.0,48.2474882111,60.1281475517,1.10411914253,0.0,1.10411914253
 06/26  15:00:00,166.930799997,5.96840123161,52.5783229089,0.0,48.2474882111,60.1281475517,2.18823561839,0.0,2.18823561839
 06/26  16:00:00,172.366403731,6.53250162535,54.5599361389,0.0,48.2474882111,63.0180376616,2.18893070036,0.0,2.18893070036
 06/26  17:00:00,156.996116556,5.91528125326,50.7517829882,0.0,37.5258241642,62.7947880557,1.1037304559,0.0,1.1037304559
 06/26  18:00:00,105.725589392,3.94065973407,38.9541504926,0.0,26.8041601173,36.0181789539,1.10364549886,0.0,1.10364549886
 06/26  19:00:00,101.408423887,3.68079110555,37.4656448252,0.0,26.8041601173,33.4493877451,1.10337073653,0.0,1.10337073653
 06/26  20:00:00,87.7487606112,3.39618308907,30.3037523027,0.0,16.0824960704,28.0885557216,1.10345361904,0.0,1.10345361904
 06/26  21:00:00,84.3361032816,3.33137385087,23.2707318421,0.034901306918,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301473237,0.0,1.10301473237
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297311711,0.0,1.10297311711
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297303939,0.0,1.10297303939
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309435548,0.0,1.10309435548
 06/27  06:00:00,35.8434664471,3.47436423671,2.90987163884,2.64663036022,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,66.2096607951,3.36019530763,11.338098759,2.73864093172,16.0824960704,32.6817896323,1.10353302738,0.0,1.10353302738
 06/27  08:00:00,143.918343589,4.20049177063,20.9579264337,0.10068469249,48.2474882111,70.4033123869,2.18812122442,0.0,2.18812122442
 06/27  09:00:00,138.816973235,4.19715804972,24.3091459223,0.0,48.2474882111,62.0547409583,2.18844359916,0.0,2.18844359916
 06/27  10:00:00,137.427851398,4.06450895241,24.9792665887,0.0,48.2474882111,60.1281475517,1.10434009049,0.0,1.10434009049
 06/27  11:00:00,139.471899232,4.03039886212,25.1308311066,0.0,48.2474882111,62.0547409583,2.18899311133,0.0,2.18899311133
 06/27  12:00:00,142.560804568,4.00223224214,28.7922515695,0.0,48.2474882111,61.5103924513,3.27473514085,0.0,3.27473514085
 06/27  13:00:00,151.747488681,4.60427394421,35.2270509675,0.0,48.2474882111,63.6602354638,2.18968912865,0.0,2.18968912865
 06/27  14:00:00,149.417855367,4.70124957151,36.3325299386,0.0,48.2474882111,60.1281475517,2.18807800649,0.0,2.18807800649
 06/27  15:00:00,152.29064036,5.10955858566,38.7970059179,0.0,48.2474882111,60.1281475517,1.10396779675,0.0,1.10396779675
 06/27  16:00:00,159.194590265,5.79757328826,42.1230510097,0.0,48.2474882111,63.0180376616,2.18859594094,0.0,2.18859594094
 06/27  17:00:00,146.179106832,5.69771348106,40.152341037,0.0,37.5258241642,62.7947880557,2.18760198961,0.0,2.18760198961
 06/27  18:00:00,97.2595010823,4.18597778419,30.2427441329,0.0,26.8041601173,36.0181789539,1.10358437597,0.0,1.10358437597
 06/27  19:00:00,87.5929734774,3.8483982216,23.4825872993,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,73.053850596,3.35996550801,15.6450598685,0.0,16.0824960704,28.0885557216,1.10348564472,0.0,1.10348564472
 06/27  21:00:00,70.6782954728,3.30103849455,9.32358843432,0.354572262162,16.0824960704,26.8041601173,1.1031083219,0.0,1.1031083219
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297329525,0.0,1.10297329525
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297283026,0.0,1.10297283026
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297269447,0.0,1.10297269447
 06/28  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,43.4932285067,3.45179452309,11.3717261429,1.85710762939,5.36083202345,21.4433280938,1.10311220545,0.0,1.10311220545
 06/28  07:00:00,67.87739364,3.29665356126,13.6655797883,2.14243449374,16.0824960704,32.6817896323,1.10346739366,0.0,1.10346739366
 06/28  08:00:00,140.23824347,3.75931967845,17.8110684721,0.00861462697742,48.2474882111,70.4033123869,1.10421190849,0.0,1.10421190849
 06/28  09:00:00,135.833265742,3.88451661122,21.6380798673,0.0,48.2474882111,62.0547409583,2.18833753866,0.0,2.18833753866
 06/28  10:00:00,136.86445383,3.94090595169,24.5394720212,0.0,48.2474882111,60.1281475517,2.1884895268,0.0,2.1884895268
 06/28  11:00:00,143.491214154,4.10479364379,29.0757512466,0.0,48.2474882111,62.0547409583,2.18920578918,0.0,2.18920578918
 06/28  12:00:00,142.341636056,4.07880990878,28.4965053909,0.0,48.2474882111,61.5103924513,2.19005942714,0.0,2.19005942714
 06/28  13:00:00,146.38788596,4.65364482662,29.8180773647,0.0,48.2474882111,63.6602354638,3.27476616807,0.0,3.27476616807
 06/28  14:00:00,148.766154036,4.72941044127,35.6526677379,0.0,48.2474882111,60.1281475517,1.10418670518,0.0,1.10418670518
 06/28  15:00:00,158.014661043,5.33270519042,44.2978799953,0.0,48.2474882111,60.1281475517,2.18807320185,0.0,2.18807320185
 06/28  16:00:00,167.580681707,6.16032847179,50.1463872681,0.0,48.2474882111,63.0180376616,2.18903409943,0.0,2.18903409943
 06/28  17:00:00,154.772221173,5.92850059454,48.5146682649,0.0,37.5258241642,62.7947880557,1.10377313928,0.0,1.10377313928
 06/28  18:00:00,105.818801962,4.22193092646,38.7660918698,0.0,26.8041601173,36.0181789539,1.10356448626,0.0,1.10356448626
 06/28  19:00:00,97.972685748,3.75810093115,33.9525968604,0.0,26.8041601173,33.4493877451,1.10332489418,0.0,1.10332489418
 06/28  20:00:00,86.6402094949,3.38698646387,29.2043978115,0.0,16.0824960704,28.0885557216,1.10339073053,0.0,1.10339073053
 06/28  21:00:00,87.0925211643,3.32668789686,26.0667369857,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302968558,0.0,1.10302968558
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297276798,0.0,1.10297276798
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297182526,0.0,1.10297182526
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307482646,0.0,1.10307482646
 06/29  06:00:00,54.8737696234,3.78266760207,24.1977823856,0.0807194243392,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,78.8281335857,3.41239059334,26.5306102419,0.112406953752,16.0824960704,32.6817896323,1.10346617956,0.0,1.10346617956
 06/29  08:00:00,157.545670769,4.78543748453,34.1009925927,0.0,48.2474882111,70.4033123869,2.18815397431,0.0,2.18815397431
 06/29  09:00:00,153.568972417,5.0411308607,38.2171722925,0.0,48.2474882111,62.0547409583,2.18845299215,0.0,2.18845299215
 06/29  10:00:00,157.822500603,5.20354375218,44.2348809941,0.0,48.2474882111,60.1281475517,1.10433761446,0.0,1.10433761446
 06/29  11:00:00,162.947754232,5.38615652632,47.2509284421,0.0,48.2474882111,62.0547409583,2.18897188706,0.0,2.18897188706
 06/29  12:00:00,162.354590232,5.23066826498,47.3576012105,0.0,48.2474882111,61.5103924513,3.27465939208,0.0,3.27465939208
 06/29  13:00:00,170.63791726,5.93804714135,52.7837063492,0.0,48.2474882111,63.6602354638,2.189615964,0.0,2.189615964
 06/29  14:00:00,164.094624828,5.83055996223,49.8799890091,0.0,48.2474882111,60.1281475517,2.18833899503,0.0,2.18833899503
 06/29  15:00:00,155.222340298,6.31234493948,40.5259195012,0.0,48.2474882111,60.1281475517,1.10412556474,0.0,1.10412556474
 06/29  16:00:00,150.712267002,6.44263457366,32.9956664618,0.0,48.2474882111,63.0180376616,2.18876045966,0.0,2.18876045966
 06/29  17:00:00,141.342520657,6.04082089581,34.9726474475,0.0,37.5258241642,62.7947880557,1.10383653434,0.0,1.10383653434
 06/29  18:00:00,98.3622452453,4.0721188625,31.4593472175,0.0,26.8041601173,36.0181789539,2.18723129273,0.0,2.18723129273
 06/29  19:00:00,94.7544059789,3.856383887,30.6360341354,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/29  20:00:00,85.3246489128,3.4671905878,27.8086331055,0.0,16.0824960704,28.0885557216,1.10346129049,0.0,1.10346129049
 06/29  21:00:00,87.9906943691,3.37655916639,26.915038921,0.0,16.0824960704,26.8041601173,1.10308678241,0.0,1.10308678241
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297217496,0.0,1.10297217496
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297117806,0.0,1.10297117806
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297031775,0.0,1.10297031775
 06/30  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,59.7116179441,4.0231811317,28.875836601,0.0,5.36083202345,21.4433280938,1.10305274968,0.0,1.10305274968
 06/30  07:00:00,80.3013142915,3.298818567,28.2297699277,0.0,16.0824960704,32.6817896323,1.10350386859,0.0,1.10350386859
 06/30  08:00:00,159.603241859,4.69876870248,36.2452324647,0.0,48.2474882111,70.4033123869,1.10420641389,0.0,1.10420641389
 06/30  09:00:00,154.794636429,5.00595543663,39.478011729,0.0,48.2474882111,62.0547409583,2.18836890407,0.0,2.18836890407
 06/30  10:00:00,158.085878242,5.49020908554,44.2115932998,0.0,48.2474882111,60.1281475517,2.18851025852,0.0,2.18851025852
 06/30  11:00:00,161.699107632,5.50175735965,45.8866810092,0.0,48.2474882111,62.0547409583,2.1892475747,0.0,2.1892475747
 06/30  12:00:00,162.242781371,5.24896389464,47.22749672,0.0,48.2474882111,61.5103924513,2.18978495156,0.0,2.18978495156
 06/30  13:00:00,171.583698107,6.04587511583,53.6216592224,0.0,48.2474882111,63.6602354638,2.18965107137,0.0,2.18965107137
 06/30  14:00:00,168.856573276,6.12700343376,54.3454939858,0.0,48.2474882111,60.1281475517,2.18861472619,0.0,2.18861472619
 06/30  15:00:00,173.422034855,6.99073299683,58.0472260013,0.0,48.2474882111,60.1281475517,2.18805341167,0.0,2.18805341167
 06/30  16:00:00,181.208116177,7.86572141865,62.0684287921,0.0,48.2474882111,63.0180376616,2.18869909865,0.0,2.18869909865
 06/30  17:00:00,165.662988437,7.36238673478,57.9715493884,0.0,37.5258241642,62.7947880557,1.10377450135,0.0,1.10377450135
 06/30  18:00:00,111.826646538,5.06567563357,43.9301917393,0.0,26.8041601173,36.0181789539,1.1035413466,0.0,1.1035413466
 06/30  19:00:00,102.588605452,4.40548070263,37.9211367934,0.0,26.8041601173,33.4493877451,1.10335645555,0.0,1.10335645555
 06/30  20:00:00,86.8259362051,3.57487590893,29.2022350767,0.0,16.0824960704,28.0885557216,1.10344026412,0.0,1.10344026412
 06/30  21:00:00,85.4572604036,3.43089643413,24.3272676878,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297228279,0.0,1.10297228279
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297126546,0.0,1.10297126546
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297035313,0.0,1.10297035313
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030911401,0.0,1.1030911401
 07/01  06:00:00,38.3154197279,3.51149042183,7.19497420914,0.79635488554,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,47.5844301069,3.29665356126,11.0924240756,1.24516984115,5.36083202345,26.5809105114,1.10321381845,0.0,1.10321381845
 07/01  08:00:00,76.7217869479,3.29665356126,14.8411701851,0.471818257577,26.8041601173,31.2995447326,1.10337328932,0.0,1.10337328932
 07/01  09:00:00,81.8618809054,3.33397718719,18.028595262,0.139471204458,26.8041601173,33.5472370403,1.10360850577,0.0,1.10360850577
 07/01  10:00:00,83.2047653424,3.32133671883,20.4868880751,0.0,26.8041601173,32.583940337,1.10351766613,0.0,1.10351766613
 07/01  11:00:00,86.4879649429,3.29665356126,21.5470785255,0.0,26.8041601173,34.8316326447,1.10360496952,0.0,1.10360496952
 07/01  12:00:00,85.4004672473,3.29738961603,21.7432403796,0.0,26.8041601173,33.5472370403,1.10352360222,0.0,1.10352360222
 07/01  13:00:00,82.8761236401,3.30246508591,21.7826125113,0.0,26.8041601173,30.9784458315,1.10347249506,0.0,1.10347249506
 07/01  14:00:00,54.5755573282,3.29665356126,21.8975123468,0.0,8.04124803518,21.3317032909,1.10332444072,0.0,1.10332444072
 07/01  15:00:00,53.5182520978,3.29665356126,22.1246027208,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,53.8619195481,3.29665356126,22.14717127,0.0,8.04124803518,20.3684065876,1.10328383038,0.0,1.10328383038
 07/01  17:00:00,47.3673473611,3.29665356126,23.372748217,0.0,2.68041601173,18.0090894769,1.10304845739,0.0,1.10304845739
 07/01  18:00:00,33.208994716,1.65035394741,12.7872885924,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,36.8345486383,1.96690263659,16.0962938255,0.0,2.68041601173,16.0824960704,1.10308594376,0.0,1.10308594376
 07/01  20:00:00,30.3949097688,0.186812836438,1.56741142285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311750306,0.0,1.10311750306
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296878879,0.0,1.10296878879
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292743583,0.0,1.10292743583
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299137011,0.0,1.10299137011
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293369965,0.0,1.10293369965
 07/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,31.696335289,1.11737319587,11.807609917,0.0,2.68041601173,16.0824960704,1.10286586102,0.0,1.10286586102
 07/02  11:00:00,34.4195793626,1.38730647013,14.2609207162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,29.4345897348,0.947073434381,9.7161641242,0.0,2.68041601173,16.0824960704,1.10307003286,0.0,1.10307003286
 07/02  13:00:00,30.5445028756,1.13388627082,10.6392644286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,24.6608740149,0.569111344108,5.32041049463,0.0,2.68041601173,16.0824960704,1.10306992949,0.0,1.10306992949
 07/02  15:00:00,28.8170316631,0.947073434381,9.09860605257,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,23.1382772718,0.38229850767,3.98462658792,0.0,2.68041601173,16.0824960704,1.10296704051,0.0,1.10296704051
 07/02  17:00:00,31.0517734218,1.13388627082,11.1465349748,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,25.9540437146,0.635718706984,6.54697283147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,25.8500538931,0.660349553629,6.41835216331,0.0,2.68041601173,16.0824960704,1.1029894383,0.0,1.1029894383
 07/02  20:00:00,30.8035898474,0.191149253835,1.97175508406,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304537872,0.0,1.10304537872
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293337037,0.0,1.10293337037
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296838013,0.0,1.10296838013
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302968472,0.0,1.10302968472
 07/03  06:00:00,58.2532011251,3.74786767743,27.5967716275,0.0959616087477,5.36083202345,21.4433280938,0.639708525954,0.0,0.639708525954
 07/03  07:00:00,84.7150612533,3.29665356126,32.4127656513,0.232916243974,16.0824960704,32.6817896323,0.483186759532,0.0,0.483186759532
 07/03  08:00:00,175.114042733,4.49554428334,51.959257758,0.0,48.2474882111,70.4033123869,2.18800215589,0.0,2.18800215589
 07/03  09:00:00,171.272661142,4.94462375154,56.0173681268,0.0,48.2474882111,62.0547409583,2.18852168646,0.0,2.18852168646
 07/03  10:00:00,163.841073281,5.10667198833,50.3503254362,0.0,48.2474882111,60.1281475517,1.10435940843,0.0,1.10435940843
 07/03  11:00:00,167.951245023,5.29341497451,52.347160785,0.0,48.2474882111,62.0547409583,2.18898381903,0.0,2.18898381903
 07/03  12:00:00,174.129161323,5.091629074,59.2712114922,0.0,48.2474882111,61.5103924513,3.27459555174,0.0,3.27459555174
 07/03  13:00:00,180.843095656,6.00329635152,62.9236355359,0.0,48.2474882111,63.6602354638,2.18952949099,0.0,2.18952949099
 07/03  14:00:00,174.90244766,5.72551293985,60.7928588633,0.0,48.2474882111,60.1281475517,2.18823647856,0.0,2.18823647856
 07/03  15:00:00,176.502686148,5.5961832603,62.5224270311,0.0,48.2474882111,60.1281475517,1.10406277702,0.0,1.10406277702
 07/03  16:00:00,176.3303543,5.67249927255,59.3838890609,0.0,48.2474882111,63.0180376616,2.18902166464,0.0,2.18902166464
 07/03  17:00:00,159.096518475,5.09379288476,53.6736732759,0.0,37.5258241642,62.7947880557,1.10376015098,0.0,1.10376015098
 07/03  18:00:00,106.041772312,3.59422800585,39.6167651405,0.0,26.8041601173,36.0181789539,1.10362049255,0.0,1.10362049255
 07/03  19:00:00,100.199247713,3.46503764676,36.4722221101,0.0,26.8041601173,33.4493877451,1.10344138354,0.0,1.10344138354
 07/03  20:00:00,83.7808487842,3.31424983433,26.3701608513,0.0476128791055,16.0824960704,28.0885557216,1.10338370438,0.0,1.10338370438
 07/03  21:00:00,78.0477322231,3.29665356126,16.4268585092,0.625123870921,16.0824960704,26.8041601173,1.10307073303,0.0,1.10307073303
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296997993,0.0,1.10296997993
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293191307,0.0,1.10293191307
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298974762,0.0,1.10298974762
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10272732236,0.0,1.10272732236
 07/04  08:00:00,23.9905469413,0.560438509314,4.65875625575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293352337,0.0,1.10293352337
 07/04  10:00:00,22.4387767671,0.373625672876,3.293798918,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,20.5934219707,0.186812836438,1.6352569581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300349668,0.0,1.10300349668
 07/04  13:00:00,29.6269826977,1.05742656929,9.79820395225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,30.3237912117,1.10907192057,10.443367115,0.0,2.68041601173,16.0824960704,1.10305452945,0.0,1.10305452945
 07/04  15:00:00,40.4061293504,2.08771968026,19.547057494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,44.6280423257,2.57617389868,23.2805162509,0.0,2.68041601173,16.0824960704,1.10298985254,0.0,1.10298985254
 07/04  17:00:00,41.7685150417,2.37263850035,20.6245243652,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,42.2456501059,2.40425096118,21.0700469685,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,32.1023757176,1.3833196757,11.9477038658,0.0,2.68041601173,16.0824960704,1.10298722108,0.0,1.10298722108
 07/04  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030464678,0.0,1.1030464678
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029291705,0.0,1.1029291705
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296761668,0.0,1.10296761668
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302906186,0.0,1.10302906186
 07/05  06:00:00,34.5809937488,3.4237581021,1.65674449489,2.68789094047,5.36083202345,21.4433280938,1.10307783819,0.0,1.10307783819
 07/05  07:00:00,63.8959173563,3.30209316618,9.14968717834,2.67141121501,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/05  08:00:00,140.613250255,3.88734728134,18.0032054971,0.0634567846515,48.2474882111,70.4033123869,2.18806914694,0.0,2.18806914694
 07/05  09:00:00,136.801721116,3.82724896256,22.6638028899,0.0,48.2474882111,62.0547409583,2.18849324319,0.0,2.18849324319
 07/05  10:00:00,135.998584313,3.75288587312,23.8616225832,0.0,48.2474882111,60.1281475517,1.10433812999,0.0,1.10433812999
 07/05  11:00:00,141.972775979,4.09439461358,27.567712102,0.0,48.2474882111,62.0547409583,2.18892734901,0.0,2.18892734901
 07/05  12:00:00,141.525489248,3.9909919042,27.768176587,0.0,48.2474882111,61.5103924513,3.27481783071,0.0,3.27481783071
 07/05  13:00:00,146.332752113,4.57254431055,29.8440440339,0.0,48.2474882111,63.6602354638,2.18974193838,0.0,2.18974193838
 07/05  14:00:00,145.638197556,4.82733446289,32.4267872364,0.0,48.2474882111,60.1281475517,2.18812791215,0.0,2.18812791215
 07/05  15:00:00,146.52268201,5.06500022743,33.0736059256,0.0,48.2474882111,60.1281475517,1.10400309234,0.0,1.10400309234
 07/05  16:00:00,148.893219883,5.13088156036,32.4883723558,0.0,48.2474882111,63.0180376616,2.18887800619,0.0,2.18887800619
 07/05  17:00:00,134.985098095,4.70455878751,29.9514869935,0.0,37.5258241642,62.7947880557,1.1038005345,0.0,1.1038005345
 07/05  18:00:00,89.6998029736,3.46981861352,23.3992051949,0.0,26.8041601173,36.0181789539,1.10360779368,0.0,1.10360779368
 07/05  19:00:00,85.1043834356,3.40311073445,21.4392847447,0.0,26.8041601173,33.4493877451,1.10337897808,0.0,1.10337897808
 07/05  20:00:00,77.8763536062,3.29792841296,20.5295999737,0.0,16.0824960704,28.0885557216,1.10341688179,0.0,1.10341688179
 07/05  21:00:00,81.0378214515,3.29665356126,20.0278319816,0.0142396269011,16.0824960704,26.8041601173,1.10308727673,0.0,1.10308727673
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296800377,0.0,1.10296800377
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296664742,0.0,1.10296664742
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296832826,0.0,1.10296832826
 07/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,44.5964464008,3.50966919954,13.1216628164,1.15251417354,5.36083202345,21.4433280938,1.10308176354,0.0,1.10308176354
 07/06  07:00:00,72.2774035859,3.37759347126,18.7437700059,1.38331431203,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/06  08:00:00,148.29889999,4.45556444705,25.1840948511,0.0,48.2474882111,70.4033123869,2.18787699277,0.0,2.18787699277
 07/06  09:00:00,143.012810361,4.50881122566,28.1933298715,0.0,48.2474882111,62.0547409583,2.18831915604,0.0,2.18831915604
 07/06  10:00:00,145.549205494,4.47348668269,32.6916429543,0.0,48.2474882111,60.1281475517,1.1041314003,0.0,1.1041314003
 07/06  11:00:00,149.3990362,4.51060190051,34.5777650356,0.0,48.2474882111,62.0547409583,2.18898163538,0.0,2.18898163538
 07/06  12:00:00,148.996420849,4.42669970938,34.803400383,0.0,48.2474882111,61.5103924513,3.27453432197,0.0,3.27453432197
 07/06  13:00:00,157.15122027,5.10408909341,40.1309674078,0.0,48.2474882111,63.6602354638,2.18977245749,0.0,2.18977245749
 07/06  14:00:00,149.073604479,5.07030283286,35.6192257889,0.0,48.2474882111,60.1281475517,2.18815400696,0.0,2.18815400696
 07/06  15:00:00,149.201318263,5.46148948876,35.3557529176,0.0,48.2474882111,60.1281475517,1.10401385278,0.0,1.10401385278
 07/06  16:00:00,161.436088371,6.39279681485,43.7693255895,0.0,48.2474882111,63.0180376616,2.18889182209,0.0,2.18889182209
 07/06  17:00:00,149.366121381,6.25532005705,42.7817490099,0.0,37.5258241642,62.7947880557,1.10380491288,0.0,1.10380491288
 07/06  18:00:00,98.2402350724,4.3793069752,31.0301489319,0.0,26.8041601173,36.0181789539,1.10361058018,0.0,1.10361058018
 07/06  19:00:00,89.9763798859,3.97533271083,25.7390592186,0.0,26.8041601173,33.4493877451,1.1033801998,0.0,1.1033801998
 07/06  20:00:00,79.2265335424,3.40031526665,21.7773930563,0.0,16.0824960704,28.0885557216,1.10344451264,0.0,1.10344451264
 07/06  21:00:00,81.6090002226,3.32706740746,20.5828365334,0.0,16.0824960704,26.8041601173,1.10308659392,0.0,1.10308659392
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296756015,0.0,1.10296756015
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296622915,0.0,1.10296622915
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296788994,0.0,1.10296788994
 07/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,43.3558280648,3.55028709917,12.427036933,0.565903821313,5.36083202345,21.4433280938,1.10304390923,0.0,1.10304390923
 07/07  07:00:00,65.275673065,3.33673430348,12.1606735646,1.0055394002,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,139.970499648,4.43767367199,16.8735852837,0.0,48.2474882111,70.4033123869,2.18785922706,0.0,2.18785922706
 07/07  09:00:00,132.189818259,4.47007405589,17.4090749394,0.0,48.2474882111,62.0547409583,2.18829273157,0.0,2.18829273157
 07/07  10:00:00,131.024566518,4.35174890453,18.2887417562,0.0,48.2474882111,60.1281475517,1.10435170489,0.0,1.10435170489
 07/07  11:00:00,136.320858952,4.39639860267,21.6137910854,0.0,48.2474882111,62.0547409583,2.18894008236,0.0,2.18894008236
 07/07  12:00:00,139.843225693,4.38762627607,25.6892786601,0.0,48.2474882111,61.5103924513,3.27479859137,0.0,3.27479859137
 07/07  13:00:00,148.244395965,5.08506785063,31.2431643455,0.0,48.2474882111,63.6602354638,2.18970869989,0.0,2.18970869989
 07/07  14:00:00,147.678006856,5.23965725099,34.0542737484,0.0,48.2474882111,60.1281475517,2.18808884649,0.0,2.18808884649
 07/07  15:00:00,149.897145887,5.54220937046,35.9708606595,0.0,48.2474882111,60.1281475517,1.10397834163,0.0,1.10397834163
 07/07  16:00:00,159.741898602,6.237269219,42.2306634167,0.0,48.2474882111,63.0180376616,2.18880921186,0.0,2.18880921186
 07/07  17:00:00,147.839880755,5.94958557949,41.5612428619,0.0,37.5258241642,62.7947880557,1.10376805279,0.0,1.10376805279
 07/07  18:00:00,96.4479094083,4.10654530253,29.5105849405,0.0,26.8041601173,36.0181789539,1.10357575703,0.0,1.10357575703
