Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  19:00:00,88.860978604,3.69738938921,24.9016012583,0.0,26.8041601173,33.4493877451,1.10335134777,0.0,1.10335134777
 07/07  20:00:00,78.9585063087,3.38357094796,21.5261101413,0.0,16.0824960704,28.0885557216,1.10345768192,0.0,1.10345768192
 07/07  21:00:00,80.0761662525,3.32113489774,19.008250204,0.0476848691062,16.0824960704,26.8041601173,1.10307529053,0.0,1.10307529053
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296785352,0.0,1.10296785352
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296333786,0.0,1.10296333786
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302662842,0.0,1.10302662842
 07/08  06:00:00,42.2953346572,3.48190509139,10.9685416873,1.03228766709,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,48.8929392583,3.29665356126,12.1480301342,1.49807293386,5.36083202345,26.5809105114,1.1031294896,0.0,1.1031294896
 07/08  08:00:00,75.0866170556,3.29665356126,13.0222106182,0.655607932122,26.8041601173,31.2995447326,1.10330917692,0.0,1.10330917692
 07/08  09:00:00,79.2184008748,3.29665356126,15.3130973098,0.248812751987,26.8041601173,33.5472370403,1.10355535497,0.0,1.10355535497
 07/08  10:00:00,79.7656708021,3.29665356126,17.0701795893,0.00229710315157,26.8041601173,32.583940337,1.10347510789,0.0,1.10347510789
 07/08  11:00:00,85.2553089118,3.29665356126,20.3144224944,0.0,26.8041601173,34.8316326447,1.10364022961,0.0,1.10364022961
 07/08  12:00:00,87.3818403128,3.30297855883,23.7190245023,0.0,26.8041601173,33.5472370403,1.10355876433,0.0,1.10355876433
 07/08  13:00:00,85.6275735533,3.31887808812,24.5176494223,0.0,26.8041601173,30.9784458315,1.10350201786,0.0,1.10350201786
 07/08  14:00:00,59.0459029521,3.29683777064,26.3676737613,0.0,8.04124803518,21.3317032909,1.10335591605,0.0,1.10335591605
 07/08  15:00:00,58.1849817194,3.29665356126,26.7913323424,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/08  16:00:00,58.602567176,3.29665356126,26.8878188978,0.0,8.04124803518,20.3684065876,1.10329557259,0.0,1.10329557259
 07/08  17:00:00,52.5950222693,3.29665356126,28.6004231252,0.0,2.68041601173,18.0090894769,1.10304458505,0.0,1.10304458505
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304407687,0.0,1.10304407687
 07/08  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310209838,0.0,1.10310209838
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296666604,0.0,1.10296666604
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293207479,0.0,1.10293207479
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293073877,0.0,1.10293073877
 07/09  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,24.0797253594,0.717694329779,4.59067885346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,35.7478809108,2.22634906916,14.7501796654,0.0,2.68041601173,16.0824960704,1.10296742026,0.0,1.10296742026
 07/09  08:00:00,37.0935267469,2.28386198401,16.0383125867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,34.7200213703,1.83658508953,14.1120841046,0.0,2.68041601173,16.0824960704,1.10296594469,0.0,1.10296594469
 07/09  10:00:00,25.7087710965,0.751587763149,6.1858311572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,22.3556619879,0.38229850767,3.20201130407,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300212203,0.0,1.10300212203
 07/09  13:00:00,31.5332377221,1.09652370353,11.6653618424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,23.5490360368,0.38229850767,4.39538535289,0.0,2.68041601173,16.0824960704,1.10311086694,0.0,1.10311086694
 07/09  15:00:00,36.1822102177,1.46890442736,15.9419536142,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,32.2157118673,1.21471798317,12.2296417079,0.0,2.68041601173,16.0824960704,1.10298332222,0.0,1.10298332222
 07/09  17:00:00,28.2451859882,0.908843583614,8.56499022839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,28.1982138368,1.08718306171,8.33967859894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297997947,0.0,1.10297997947
 07/09  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303948524,0.0,1.10303948524
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292965897,0.0,1.10292965897
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296570433,0.0,1.10296570433
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296652741,0.0,1.10296652741
 07/10  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,38.5271845548,3.48123452798,6.56022987038,1.6731199451,5.36083202345,21.4433280938,1.10303976088,0.0,1.10303976088
 07/10  07:00:00,66.3697551219,3.41819018111,12.0115938259,2.16724531819,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,145.8481736,4.34472272775,22.8400096917,0.00420048861669,48.2474882111,70.4033123869,2.18779790151,0.0,2.18779790151
 07/10  09:00:00,144.788715636,4.33656844943,30.1414779234,0.0,48.2474882111,62.0547409583,2.18844333276,0.0,2.18844333276
 07/10  10:00:00,148.086789042,4.27139482034,35.4313183648,0.0,48.2474882111,60.1281475517,1.1042971701,0.0,1.1042971701
 07/10  11:00:00,153.358999366,4.32393065275,38.7243994499,0.0,48.2474882111,62.0547409583,2.18881297837,0.0,2.18881297837
 07/10  12:00:00,152.313460765,4.29054949422,38.2565905141,0.0,48.2474882111,61.5103924513,3.27454879532,0.0,3.27454879532
 07/10  13:00:00,158.117093975,4.94611254279,41.2548176633,0.0,48.2474882111,63.6602354638,2.18951759753,0.0,2.18951759753
 07/10  14:00:00,155.230448663,4.99788568675,41.8484871191,0.0,48.2474882111,60.1281475517,1.10412486631,0.0,1.10412486631
 07/10  15:00:00,159.210194641,5.62526010039,45.2008586834,0.0,48.2474882111,60.1281475517,2.18817384533,0.0,2.18817384533
 07/10  16:00:00,165.980112474,6.51370031291,48.1924461945,0.0,48.2474882111,63.0180376616,2.18883138846,0.0,2.18883138846
 07/10  17:00:00,151.227928048,6.16268599419,44.7361897399,0.0,37.5258241642,62.7947880557,1.1037986491,0.0,1.1037986491
 07/10  18:00:00,102.787718923,4.38554813609,35.5713916218,0.0,26.8041601173,36.0181789539,1.1035743701,0.0,1.1035743701
 07/10  19:00:00,96.744062086,4.03187655855,32.450197571,0.0,26.8041601173,33.4493877451,1.10332280546,0.0,1.10332280546
 07/10  20:00:00,79.1239790604,3.44496486,21.6301889809,0.0,16.0824960704,28.0885557216,1.10337540881,0.0,1.10337540881
 07/10  21:00:00,75.9761326974,3.36021740547,14.8952291558,0.0215898544344,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302183518,0.0,1.10302183518
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296342707,0.0,1.10296342707
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296585762,0.0,1.10296585762
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307759327,0.0,1.10307759327
 07/11  06:00:00,36.3333106823,3.50286859349,4.11331017827,1.90453169917,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,61.2643473395,3.37638135166,6.57406301593,2.54117717521,16.0824960704,32.6817896323,1.10346984975,0.0,1.10346984975
 07/11  08:00:00,132.501167867,4.34285889737,9.39463503356,0.104433243787,48.2474882111,70.4033123869,2.18821872393,0.0,2.18821872393
 07/11  09:00:00,128.019062834,4.27366819782,13.4347253723,0.0,48.2474882111,62.0547409583,1.10409949214,0.0,1.10409949214
 07/11  10:00:00,130.852245667,4.10847949663,18.3596903132,0.0,48.2474882111,60.1281475517,2.18854724488,0.0,2.18854724488
 07/11  11:00:00,136.821251663,4.03453066895,22.4760517302,0.0,48.2474882111,62.0547409583,2.18908133717,0.0,2.18908133717
 07/11  12:00:00,138.540739207,4.03268914702,24.7417293033,0.0,48.2474882111,61.5103924513,2.18976522284,0.0,2.18976522284
 07/11  13:00:00,142.515185131,4.600027128,25.9989942338,0.0,48.2474882111,63.6602354638,3.27431269329,0.0,3.27431269329
 07/11  14:00:00,139.704948602,4.59629017345,26.7245825721,0.0,48.2474882111,60.1281475517,1.10411586402,0.0,1.10411586402
 07/11  15:00:00,139.548705412,4.93388632966,26.2307432253,0.0,48.2474882111,60.1281475517,2.18816917663,0.0,2.18816917663
 07/11  16:00:00,142.371246922,5.68360830215,25.4136726534,0.0,48.2474882111,63.0180376616,2.18868389094,0.0,2.18868389094
 07/11  17:00:00,130.242724671,5.56096661078,24.3527057462,0.0,37.5258241642,62.7947880557,1.10375259796,0.0,1.10375259796
 07/11  18:00:00,85.7630173976,4.01924151913,18.9129967132,0.0,26.8041601173,36.0181789539,1.10351001728,0.0,1.10351001728
 07/11  19:00:00,80.0674203958,3.69752089094,16.1079115484,0.0,26.8041601173,33.4493877451,1.10332030664,0.0,1.10332030664
 07/11  20:00:00,67.3202371865,3.3691466503,9.83141311329,0.0708522034892,16.0824960704,28.0885557216,1.10338673008,0.0,1.10338673008
 07/11  21:00:00,64.1504507488,3.30571667132,2.51744948129,0.628188314425,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102966265,0.0,1.102966265
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296480006,0.0,1.10296480006
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296473906,0.0,1.10296473906
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311054925,0.0,1.10311054925
 07/12  06:00:00,34.3614644204,3.42449414341,0.0,4.12437006557,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,56.4481299403,3.30316938248,0.0791056862233,4.29312907488,16.0824960704,32.6817896323,1.10351707937,0.0,1.10351707937
 07/12  08:00:00,135.874868773,4.1093374801,12.4287107603,0.677579840599,48.2474882111,70.4033123869,1.10409578274,0.0,1.10409578274
 07/12  09:00:00,138.788438584,4.11211024518,24.3529565733,0.012702502025,48.2474882111,62.0547409583,2.1882880509,0.0,2.1882880509
 07/12  10:00:00,142.121525873,3.99653036236,29.740919654,0.0,48.2474882111,60.1281475517,2.1885585343,0.0,2.1885585343
 07/12  11:00:00,147.248787232,4.02800653711,32.9101114315,0.0,48.2474882111,62.0547409583,2.18917665344,0.0,2.18917665344
 07/12  12:00:00,148.023399183,4.04955820297,34.2075202238,0.0,48.2474882111,61.5103924513,2.1895668188,0.0,2.1895668188
 07/12  13:00:00,155.612734458,4.71916512129,38.9774055674,0.0,48.2474882111,63.6602354638,2.18964581938,0.0,2.18964581938
 07/12  14:00:00,154.218484228,4.79231397172,41.0420943995,0.0,48.2474882111,60.1281475517,2.18847756159,0.0,2.18847756159
 07/12  15:00:00,158.633495532,5.38106137012,44.8683583053,0.0,48.2474882111,60.1281475517,1.10402972966,0.0,1.10402972966
 07/12  16:00:00,168.58708616,6.34481522892,50.9683049644,0.0,48.2474882111,63.0180376616,2.18861271038,0.0,2.18861271038
 07/12  17:00:00,157.693908118,6.25223283139,51.1126229731,0.0,37.5258241642,62.7947880557,2.18753817043,0.0,2.18753817043
 07/12  18:00:00,108.024395464,4.39858307583,40.7950332231,0.0,26.8041601173,36.0181789539,1.10352781528,0.0,1.10352781528
 07/12  19:00:00,100.56851626,3.92172245905,36.3848058444,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,85.9862398693,3.38933245179,28.548082198,0.0,16.0824960704,28.0885557216,1.10341250601,0.0,1.10341250601
 07/12  21:00:00,83.1474815101,3.32243989154,22.1259453368,0.0,16.0824960704,26.8041601173,1.10307245954,0.0,1.10307245954
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296262224,0.0,1.10296262224
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296508179,0.0,1.10296508179
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296464478,0.0,1.10296464478
 07/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,50.7203548556,3.57776485473,19.9855837301,0.344406059367,5.36083202345,21.4433280938,1.10304148618,0.0,1.10304148618
 07/13  07:00:00,75.2871047133,3.4553148405,22.3318043459,0.727259730169,16.0824960704,32.6817896323,1.10350927785,0.0,1.10350927785
 07/13  08:00:00,156.656963309,4.65472958692,33.3429930303,0.0,48.2474882111,70.4033123869,1.10404407402,0.0,1.10404407402
 07/13  09:00:00,154.869345987,4.7158080819,39.8428686415,0.0,48.2474882111,62.0547409583,2.18846785441,0.0,2.18846785441
 07/13  10:00:00,159.186367659,4.70481056561,46.0974812361,0.0,48.2474882111,60.1281475517,1.10418321631,0.0,1.10418321631
 07/13  11:00:00,162.077125813,4.82324005102,46.9432164983,0.0,48.2474882111,62.0547409583,2.18904450083,0.0,2.18904450083
 07/13  12:00:00,162.084905351,4.74340311094,47.575181484,0.0,48.2474882111,61.5103924513,3.27450351612,0.0,3.27450351612
 07/13  13:00:00,170.802285312,5.50543363551,53.3806879079,0.0,48.2474882111,63.6602354638,2.18943640398,0.0,2.18943640398
 07/13  14:00:00,170.185653267,5.55432334073,56.2472540695,0.0,48.2474882111,60.1281475517,2.18804466968,0.0,2.18804466968
 07/13  15:00:00,175.981299765,6.29857907128,61.2986448365,0.0,48.2474882111,60.1281475517,1.10394204968,0.0,1.10394204968
 07/13  16:00:00,184.173427147,7.25497705087,65.6444841293,0.0,48.2474882111,63.0180376616,2.18868772596,0.0,2.18868772596
 07/13  17:00:00,170.378775542,6.98709081588,63.0626324123,0.0,37.5258241642,62.7947880557,1.10370780357,0.0,1.10370780357
 07/13  18:00:00,118.891671074,4.87122289599,51.1896690128,0.0,26.8041601173,36.0181789539,1.10351398263,0.0,1.10351398263
 07/13  19:00:00,112.661620476,4.30986378645,48.0897687327,0.0,26.8041601173,33.4493877451,1.10335285514,0.0,1.10335285514
 07/13  20:00:00,96.1550600843,3.51158195112,38.5946529137,0.0,16.0824960704,28.0885557216,1.10340623006,0.0,1.10340623006
 07/13  21:00:00,92.3136632295,3.39680391916,31.2177630286,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304164786,0.0,1.10304164786
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296444419,0.0,1.10296444419
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296468635,0.0,1.10296468635
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030591679,0.0,1.1030591679
 07/14  06:00:00,52.9114473026,3.60663095778,22.1457338241,0.346482309372,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,79.728106078,3.41811223741,27.0052434981,0.532024545722,16.0824960704,32.6817896323,1.10349440804,0.0,1.10349440804
 07/14  08:00:00,169.110501941,4.76608418967,45.6851770598,0.0,48.2474882111,70.4033123869,2.18825190864,0.0,2.18825190864
 07/14  09:00:00,167.434357914,4.93760396523,52.1860846857,0.0,48.2474882111,62.0547409583,1.10410760007,0.0,1.10410760007
 07/14  10:00:00,168.767134512,5.05425398335,55.3288046716,0.0,48.2474882111,60.1281475517,2.18831635018,0.0,2.18831635018
 07/14  11:00:00,174.093424038,5.18710347623,58.5956512978,0.0,48.2474882111,62.0547409583,2.18905767262,0.0,2.18905767262
 07/14  12:00:00,173.458842165,5.10453793933,58.5879834694,0.0,48.2474882111,61.5103924513,2.18971483449,0.0,2.18971483449
 07/14  13:00:00,182.60281451,5.9623958076,64.724254933,0.0,48.2474882111,63.6602354638,3.27451389796,0.0,3.27451389796
 07/14  14:00:00,184.603352946,6.10663300772,70.1126440817,0.0,48.2474882111,60.1281475517,1.10407307013,0.0,1.10407307013
 07/14  15:00:00,193.272456971,7.0105185654,77.8778625491,0.0,48.2474882111,60.1281475517,2.18804177917,0.0,2.18804177917
 07/14  16:00:00,199.948215505,7.8571987214,80.817050817,0.0,48.2474882111,63.0180376616,1.10430117378,0.0,1.10430117378
 07/14  17:00:00,182.715841717,7.18148203859,75.2053073643,0.0,37.5258241642,62.7947880557,2.18783516188,0.0,2.18783516188
 07/14  18:00:00,131.069367345,5.03261065514,63.2059775249,0.0,26.8041601173,36.0181789539,1.10356596386,0.0,1.10356596386
 07/14  19:00:00,122.176382056,4.42192296546,57.4924711341,0.0,26.8041601173,33.4493877451,1.10334240192,0.0,1.10334240192
 07/14  20:00:00,104.370561442,3.61239587258,46.7093403503,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,103.666248603,3.4448842813,42.5222680398,0.0,16.0824960704,26.8041601173,1.10323368348,0.0,1.10323368348
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,46.6132362827,0.573447761505,7.10360432151,0.0,2.68041601173,21.4433280938,1.10296424383,0.0,1.10296424383
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296330196,0.0,1.10296330196
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296433449,0.0,1.10296433449
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,67.1862431087,3.82812318162,36.5455197157,0.0,5.36083202345,21.4433280938,1.10311009866,0.0,1.10311009866
 07/15  07:00:00,69.5106686602,3.29665356126,34.2625970779,0.00123539210722,5.36083202345,26.5809105114,1.10318927325,0.0,1.10318927325
 07/15  08:00:00,97.668299037,3.30406314441,36.2520909485,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,102.877353955,3.32221476504,39.1953019384,0.0,26.8041601173,33.5472370403,1.10339553235,0.0,1.10339553235
 07/15  10:00:00,103.802762982,3.38233673068,41.0238857031,0.0,26.8041601173,32.583940337,1.10345801541,0.0,1.10345801541
 07/15  11:00:00,112.401407914,3.5110728674,47.2461021904,0.0,26.8041601173,34.8316326447,1.10363999548,0.0,1.10363999548
 07/15  12:00:00,116.442190812,3.57218202732,52.5101715334,0.0,26.8041601173,33.5472370403,1.10352662601,0.0,1.10352662601
 07/15  13:00:00,121.00185922,3.79453391929,59.4162792574,0.0,26.8041601173,30.9784458315,1.10344439971,0.0,1.10344439971
 07/15  14:00:00,92.6504461404,3.69257955593,59.5764751643,0.0,8.04124803518,21.3317032909,1.10334049099,0.0,1.10334049099
 07/15  15:00:00,93.2194107384,3.82348324224,61.2989316803,0.0,8.04124803518,20.0473076865,1.10326250384,0.0,1.10326250384
 07/15  16:00:00,91.636574794,3.74361116983,59.4748689073,0.0,8.04124803518,20.3684065876,1.10329165277,0.0,1.10329165277
 07/15  17:00:00,79.5417430385,3.49221406578,55.35158339,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,25.3010764665,0.477873134588,6.0518511557,0.0,2.68041601173,16.0824960704,1.10309580297,0.0,1.10309580297
 07/15  19:00:00,25.084755128,0.477873134588,5.83552981722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,35.8762365204,0.573447761505,6.66210324933,0.0,2.68041601173,16.0824960704,1.10303947143,0.0,1.10303947143
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296404319,0.0,1.10296404319
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029325533,0.0,1.1029325533
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292994443,0.0,1.10292994443
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,30.3047377051,1.05916113624,10.4742243927,0.0,2.68041601173,16.0824960704,1.10293760404,0.0,1.10293760404
 07/16  07:00:00,40.3287944577,2.01954209942,19.5379001821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,43.1757087327,2.36400368272,22.0403528738,0.0,2.68041601173,16.0824960704,1.10297563678,0.0,1.10297563678
 07/16  09:00:00,41.5983257507,2.16348483357,20.6634887409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,48.2631783407,2.75552491158,26.7363012529,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,40.9197908447,2.03794376885,20.1104948997,0.0,2.68041601173,16.0824960704,1.10304115399,0.0,1.10304115399
 07/16  12:00:00,44.5288964128,2.29522979261,23.462314444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,41.7797271559,2.03121200123,20.9771629785,0.0,2.68041601173,16.0824960704,1.10318066242,0.0,1.10318066242
 07/16  14:00:00,46.133745743,2.40743608075,24.954957486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,42.6429269046,2.06605021482,21.8055245136,0.0,2.68041601173,16.0824960704,1.10298340442,0.0,1.10298340442
 07/16  16:00:00,47.3647911114,2.54041516829,26.0530237669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,42.8170616466,2.21107674935,21.8346327211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,49.2864231228,2.75702386331,27.7580470833,0.0,2.68041601173,16.0824960704,1.10298108247,0.0,1.10298108247
 07/16  19:00:00,41.404422137,2.06803553085,20.56503443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,37.3836438598,0.755924180546,7.98703416971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,35.2865964174,0.191149253835,1.52009498739,0.0,2.68041601173,16.0824960704,1.10298494961,0.0,1.10298494961
 07/16  22:00:00,36.9582534248,0.38229850767,3.0006027409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292931011,0.0,1.10292931011
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295890884,0.0,1.10295890884
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296335793,0.0,1.10296335793
 07/17  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,43.2518002997,3.52628819884,11.7351566247,1.17775526477,5.36083202345,21.4433280938,1.10303181875,0.0,1.10303181875
 07/17  07:00:00,73.706778752,3.29665356126,20.7813946367,0.856004757309,16.0824960704,32.6817896323,1.10354866131,0.0,1.10354866131
 07/17  08:00:00,159.216299468,3.89432308958,36.6627356868,0.0,48.2474882111,70.4033123869,1.10404455785,0.0,1.10404455785
 07/17  09:00:00,160.593199222,3.98408490075,46.2984450574,0.0,48.2474882111,62.0547409583,2.18844253246,0.0,2.18844253246
 07/17  10:00:00,166.559892949,4.47432698544,53.7014901069,0.0,48.2474882111,60.1281475517,1.10416043581,0.0,1.10416043581
 07/17  11:00:00,166.252144387,4.8235550843,51.1179200394,0.0,48.2474882111,62.0547409583,2.18897101598,0.0,2.18897101598
 07/17  12:00:00,167.513517239,4.96544569769,52.7817507846,0.0,48.2474882111,61.5103924513,3.27433378,0.0,3.27433378
 07/17  13:00:00,174.95224165,5.71990648136,57.3161713999,0.0,48.2474882111,63.6602354638,2.18953794446,0.0,2.18953794446
 07/17  14:00:00,173.12141074,5.83209995339,58.9052349298,0.0,48.2474882111,60.1281475517,1.10412711572,0.0,1.10412711572
 07/17  15:00:00,177.607502424,6.4500537243,62.7733728429,0.0,48.2474882111,60.1281475517,2.18814293259,0.0,2.18814293259
 07/17  16:00:00,180.007624458,6.66596502989,62.067693461,0.0,48.2474882111,63.0180376616,2.18874525412,0.0,2.18874525412
 07/17  17:00:00,163.508101095,5.82321097662,57.3558378046,0.0,37.5258241642,62.7947880557,1.10375333204,0.0,1.10375333204
 07/17  18:00:00,102.721353101,3.81824344528,36.0723304905,0.0,26.8041601173,36.0181789539,1.10352871929,0.0,1.10352871929
 07/17  19:00:00,96.274922117,3.61220751359,32.4007266469,0.0,26.8041601173,33.4493877451,1.10334646424,0.0,1.10334646424
 07/17  20:00:00,87.8817469025,3.40050323898,30.432418444,0.0,16.0824960704,28.0885557216,1.10340270539,0.0,1.10340270539
 07/17  21:00:00,90.3066659441,3.33303609397,29.2265587283,0.0479748400905,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296049503,0.0,1.10296049503
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296333027,0.0,1.10296333027
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296262183,0.0,1.10296262183
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306959704,0.0,1.10306959704
 07/18  06:00:00,53.74955446,3.54237543738,22.6114281146,0.783150696651,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,82.2207658,3.33339886024,29.1203705421,0.994270600927,16.0824960704,32.6817896323,1.10352838025,0.0,1.10352838025
 07/18  08:00:00,169.336942435,4.49366287556,46.1840388678,0.0,48.2474882111,70.4033123869,2.18795393304,0.0,2.18795393304
 07/18  09:00:00,168.765626688,4.71055813106,53.7443992934,0.0,48.2474882111,62.0547409583,1.10417487034,0.0,1.10417487034
 07/18  10:00:00,163.622167507,4.8251570939,50.4129345558,0.0,48.2474882111,60.1281475517,2.18845017614,0.0,2.18845017614
 07/18  11:00:00,164.818703372,4.80854060462,49.6994935042,0.0,48.2474882111,62.0547409583,2.18915633175,0.0,2.18915633175
 07/18  12:00:00,163.642422608,4.82069624796,49.0554056035,0.0,48.2474882111,61.5103924513,2.1896232532,0.0,2.1896232532
 07/18  13:00:00,171.124234925,5.56708208876,53.6409890673,0.0,48.2474882111,63.6602354638,2.18963438059,0.0,2.18963438059
 07/18  14:00:00,168.451151791,5.60235662205,54.4647193121,0.0,48.2474882111,60.1281475517,2.18844315081,0.0,2.18844315081
 07/18  15:00:00,171.917200217,6.24342963404,57.2896947256,0.0,48.2474882111,60.1281475517,1.10400125803,0.0,1.10400125803
 07/18  16:00:00,176.991345391,7.01323158408,58.7041478405,0.0,48.2474882111,63.0180376616,2.18851928939,0.0,2.18851928939
 07/18  17:00:00,160.265635941,6.57110848663,53.3654751403,0.0,37.5258241642,62.7947880557,1.10381650674,0.0,1.10381650674
 07/18  18:00:00,108.368594624,4.44357050495,41.094244954,0.0,26.8041601173,36.0181789539,1.10365898978,0.0,1.10365898978
 07/18  19:00:00,99.3603699291,3.8565686462,35.2418133265,0.0,26.8041601173,33.4493877451,1.10345869343,0.0,1.10345869343
 07/18  20:00:00,86.9087386051,3.40859041065,26.9839896417,0.0,16.0824960704,28.0885557216,1.10346647991,0.0,1.10346647991
 07/18  21:00:00,83.362804037,3.34519551988,22.3185122354,0.0,16.0824960704,26.8041601173,1.10306556458,0.0,1.10306556458
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296307802,0.0,1.10296307802
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296202785,0.0,1.10296202785
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296253373,0.0,1.10296253373
 07/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,40.1260014174,3.5242759413,8.39658863793,1.39253662676,5.36083202345,21.4433280938,1.10303353229,0.0,1.10303353229
 07/19  07:00:00,62.299922414,3.29665356126,8.55777952061,1.67276353537,16.0824960704,32.6817896323,1.10342221566,0.0,1.10342221566
 07/19  08:00:00,135.223396142,3.94721182448,12.6169436252,0.0,48.2474882111,70.4033123869,1.10412665197,0.0,1.10412665197
 07/19  09:00:00,133.041573142,4.0800963183,18.6508075606,0.0,48.2474882111,62.0547409583,2.18817698966,0.0,2.18817698966
 07/19  10:00:00,135.036206966,4.17582120783,22.476309901,0.0,48.2474882111,60.1281475517,1.10425681989,0.0,1.10425681989
 07/19  11:00:00,137.584863001,4.38157998091,22.8926137567,0.0,48.2474882111,62.0547409583,2.18868305992,0.0,2.18868305992
 07/19  12:00:00,135.587978782,4.37211192704,21.4495460984,0.0,48.2474882111,61.5103924513,3.27420933923,0.0,3.27420933923
 07/19  13:00:00,141.409623921,5.02392551318,24.4695346384,0.0,48.2474882111,63.6602354638,2.18952387464,0.0,2.18952387464
 07/19  14:00:00,136.307462163,5.01706954577,22.9063167606,0.0,48.2474882111,60.1281475517,1.10397589394,0.0,1.10397589394
 07/19  15:00:00,133.994652272,5.02752465124,20.5830517638,0.0,48.2474882111,60.1281475517,2.18782867968,0.0,2.18782867968
 07/19  16:00:00,134.982146849,5.10452214291,18.6036587393,0.0,48.2474882111,63.0180376616,2.18868730231,0.0,2.18868730231
 07/19  17:00:00,119.755136347,4.58899521719,14.8370888154,0.0,37.5258241642,62.7947880557,1.10374535553,0.0,1.10374535553
 07/19  18:00:00,77.5958187691,3.43564723973,11.3293923641,0.0,26.8041601173,36.0181789539,1.10349694497,0.0,1.10349694497
 07/19  19:00:00,73.6182087079,3.37698722241,9.97923352906,0.0,26.8041601173,33.4493877451,1.10330355771,0.0,1.10330355771
 07/19  20:00:00,66.2874163719,3.29665356126,5.84100553287,0.633598725018,16.0824960704,28.0885557216,1.10336007785,0.0,1.10336007785
 07/19  21:00:00,65.313910829,3.29665356126,1.70660579162,2.61155519435,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295960654,0.0,1.10295960654
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296255349,0.0,1.10296255349
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295877951,0.0,1.10295877951
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,38.1957462419,3.39337345526,0.0,7.98977257531,5.36083202345,21.4433280938,1.10312857149,0.0,1.10312857149
 07/20  07:00:00,60.0504191633,3.30424387955,1.61098257299,6.36246691406,16.0824960704,32.6817896323,1.10345992841,0.0,1.10345992841
 07/20  08:00:00,137.684726383,4.06190362426,13.407072307,1.55650975955,48.2474882111,70.4033123869,1.10400231895,0.0,1.10400231895
 07/20  09:00:00,135.164046301,4.03500217399,20.377185143,0.441189720404,48.2474882111,62.0547409583,2.18828566659,0.0,2.18828566659
 07/20  10:00:00,136.830109266,3.89112433325,24.5272172185,0.0276918570427,48.2474882111,60.1281475517,2.18827768365,0.0,2.18827768365
 07/20  11:00:00,140.963852051,3.8244018642,26.8287809229,0.0,48.2474882111,62.0547409583,2.18882889337,0.0,2.18882889337
 07/20  12:00:00,141.2377289,3.88593611817,27.585472025,0.0,48.2474882111,61.5103924513,2.18987762665,0.0,2.18987762665
 07/20  13:00:00,148.063765184,4.38849933567,31.7591020791,0.0,48.2474882111,63.6602354638,2.1894917735,0.0,2.1894917735
 07/20  14:00:00,144.955558257,4.42448426007,32.1469981404,0.0,48.2474882111,60.1281475517,2.18815385742,0.0,2.18815385742
 07/20  15:00:00,145.61137856,4.79542028357,32.4318824199,0.0,48.2474882111,60.1281475517,1.10397350057,0.0,1.10397350057
 07/20  16:00:00,148.530438443,5.58588420005,31.670588276,0.0,48.2474882111,63.0180376616,2.18871184854,0.0,2.18871184854
 07/20  17:00:00,134.85890584,5.46786057493,29.0619929509,0.0,37.5258241642,62.7947880557,1.10371050263,0.0,1.10371050263
 07/20  18:00:00,84.034390495,3.85628893087,17.3473223989,0.0,26.8041601173,36.0181789539,1.10351040641,0.0,1.10351040641
 07/20  19:00:00,74.933962297,3.53139676599,11.1405775746,0.0,26.8041601173,33.4493877451,1.10334373794,0.0,1.10334373794
 07/20  20:00:00,71.0546147391,3.32086223782,11.1848953925,0.0326985559831,16.0824960704,28.0885557216,1.10338906105,0.0,1.10338906105
 07/20  21:00:00,72.428477596,3.29665356126,11.0582798778,0.374447875175,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301101916,0.0,1.10301101916
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296249035,0.0,1.10296249035
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296051361,0.0,1.10296051361
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030716418,0.0,1.1030716418
 07/21  06:00:00,34.1173893722,3.44265834839,0.0,3.86213081246,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,56.3333287689,3.29665356126,0.0,4.26394941094,16.0824960704,32.6817896323,1.10343806557,0.0,1.10343806557
 07/21  08:00:00,124.689463639,3.73942153242,1.36948611534,0.921315299286,48.2474882111,70.4033123869,2.18810354105,0.0,2.18810354105
 07/21  09:00:00,123.480170348,3.60057021992,9.48967575286,0.079255111727,48.2474882111,62.0547409583,1.10424389232,0.0,1.10424389232
 07/21  10:00:00,126.394104551,3.58133894994,14.4286897443,0.0,48.2474882111,60.1281475517,2.18833013535,0.0,2.18833013535
 07/21  11:00:00,130.410793019,3.68553592696,16.4145878283,0.0,48.2474882111,62.0547409583,2.18878674708,0.0,2.18878674708
 07/21  12:00:00,130.3669164,3.72691849619,16.8736771476,0.0,48.2474882111,61.5103924513,2.18971242803,0.0,2.18971242803
 07/21  13:00:00,133.596979036,3.99521634447,17.6855989221,0.0,48.2474882111,63.6602354638,2.18942804777,0.0,2.18942804777
 07/21  14:00:00,128.867142943,3.97995642983,16.5031106566,0.0,48.2474882111,60.1281475517,2.18849793859,0.0,2.18849793859
 07/21  15:00:00,129.548942201,4.02821729688,17.1366490471,0.0,48.2474882111,60.1281475517,1.10402271227,0.0,1.10402271227
 07/21  16:00:00,136.209221822,4.56490895894,20.3703468966,0.0,48.2474882111,63.0180376616,2.18854911033,0.0,2.18854911033
 07/21  17:00:00,126.080387739,4.57048355948,21.1808518651,0.0,37.5258241642,62.7947880557,1.10382570195,0.0,1.10382570195
 07/21  18:00:00,84.4588312104,3.50817394618,18.119878099,0.0,26.8041601173,36.0181789539,1.10366485718,0.0,1.10366485718
 07/21  19:00:00,80.419112037,3.36572798439,16.7913960962,0.0,26.8041601173,33.4493877451,1.10346125222,0.0,1.10346125222
 07/21  20:00:00,73.8911938251,3.29665356126,13.6976569574,0.380724753665,16.0824960704,28.0885557216,1.10341278387,0.0,1.10341278387
 07/21  21:00:00,73.9624265669,3.29665356126,11.7467180121,1.21995871178,16.0824960704,26.8041601173,1.1030647878,0.0,1.1030647878
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296198815,0.0,1.10296198815
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296084729,0.0,1.10296084729
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029617377,0.0,1.1029617377
 07/22  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,40.530470203,3.38840399454,7.36031675142,2.96914924571,5.36083202345,21.4433280938,1.10303087719,0.0,1.10303087719
 07/22  07:00:00,50.9922691375,3.29665356126,12.4875030391,3.25792990822,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/22  08:00:00,80.2601479921,3.30600115594,17.34877666,1.49322523218,26.8041601173,31.2995447326,1.10337238639,0.0,1.10337238639
 07/22  09:00:00,85.293661498,3.38060839742,20.9576235537,0.595592295161,26.8041601173,33.5472370403,1.10357353874,0.0,1.10357353874
 07/22  10:00:00,85.955472713,3.34619127989,23.1492674571,0.0634734276873,26.8041601173,32.583940337,1.10347878908,0.0,1.10347878908
 07/22  11:00:00,90.7874620742,3.29665356126,25.8465756569,0.0,26.8041601173,34.8316326447,1.103624974,0.0,1.103624974
 07/22  12:00:00,90.8859949209,3.30294371783,27.2232139514,0.0,26.8041601173,33.5472370403,1.10352944161,0.0,1.10352944161
 07/22  13:00:00,88.6841412279,3.34341400707,27.5496811779,0.0,26.8041601173,30.9784458315,1.10346024606,0.0,1.10346024606
 07/22  14:00:00,60.1303761947,3.29727487782,27.4517098967,0.0,8.04124803518,21.3317032909,1.10331012012,0.0,1.10331012012
 07/22  15:00:00,59.1110039251,3.30095674011,27.7130513693,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,60.3878027241,3.45309445257,28.5166135547,0.0,8.04124803518,20.3684065876,1.10324361721,0.0,1.10324361721
 07/22  17:00:00,53.0847413319,3.53967913817,28.847116611,0.0,2.68041601173,18.0090894769,1.10303512391,0.0,1.10303512391
 07/22  18:00:00,38.8040692055,2.25443125302,17.7782857763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,32.4855167816,1.66712858105,12.0470360243,0.0,2.68041601173,16.0824960704,1.10307871252,0.0,1.10307871252
 07/22  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310909999,0.0,1.10310909999
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295709891,0.0,1.10295709891
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029237803,0.0,1.1029237803
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302636906,0.0,1.10302636906
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,23.1282624286,1.12369887066,3.2332113817,0.0,2.68041601173,16.0824960704,1.10297453714,0.0,1.10297453714
 07/23  08:00:00,28.8762838133,2.21700219358,7.88792944351,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,33.6967127658,2.56092903113,12.3644315585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,36.0040259721,2.35051927698,14.8821545189,0.0,2.68041601173,16.0824960704,1.10298370538,0.0,1.10298370538
 07/23  11:00:00,20.2828675103,0.186812836438,1.32470249768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299650391,0.0,1.10299650391
 07/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,24.0676262378,0.573447761505,4.72282630008,0.0,2.68041601173,16.0824960704,1.10305735201,0.0,1.10305735201
 07/23  15:00:00,37.6044379175,2.05630813793,16.7767776034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,42.1948562416,2.56529784373,20.8582062217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,40.4349869676,2.40894812315,19.2546866682,0.0,2.68041601173,16.0824960704,1.1029840991,0.0,1.1029840991
 07/23  18:00:00,41.5501260439,2.57466759912,20.2041062686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,37.875755788,2.26396666528,16.8404369466,0.0,2.68041601173,16.0824960704,1.10297865987,0.0,1.10297865987
 07/23  20:00:00,35.4105300225,0.569111344108,3.73339983554,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297458283,0.0,1.10297458283
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292817589,0.0,1.10292817589
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296124576,0.0,1.10296124576
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307010238,0.0,1.10307010238
 07/24  06:00:00,34.6711738769,3.35875096108,0.0,4.49982270445,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,57.3689252346,3.29847574418,0.652051020408,4.6456726733,16.0824960704,32.6817896323,1.10352944436,0.0,1.10352944436
 07/24  08:00:00,129.604106396,3.89619375752,6.11814821635,0.930523730269,48.2474882111,70.4033123869,2.18792521649,0.0,2.18792521649
 07/24  09:00:00,126.467833011,3.83029426694,12.1817063113,0.145163169514,48.2474882111,62.0547409583,1.10414608445,0.0,1.10414608445
 07/24  10:00:00,127.916714726,3.66727089547,15.8653679739,0.0,48.2474882111,60.1281475517,2.18836827934,0.0,2.18836827934
 07/24  11:00:00,131.192029135,3.56948954946,17.3118703225,0.0,48.2474882111,62.0547409583,2.18912999129,0.0,2.18912999129
 07/24  12:00:00,131.887886315,3.69035141095,18.4312141473,0.0,48.2474882111,61.5103924513,2.18981921103,0.0,2.18981921103
 07/24  13:00:00,136.021839817,3.99022882196,20.1154472263,0.0,48.2474882111,63.6602354638,2.1894388029,0.0,2.1894388029
 07/24  14:00:00,132.965090379,4.00658448611,20.5744300364,0.0,48.2474882111,60.1281475517,2.18823120699,0.0,2.18823120699
 07/24  15:00:00,133.793126607,4.24669634543,21.1623544044,0.0,48.2474882111,60.1281475517,1.10389278989,0.0,1.10389278989
 07/24  16:00:00,138.596208671,4.91229026376,22.4099524408,0.0,48.2474882111,63.0180376616,2.18851254573,0.0,2.18851254573
 07/24  17:00:00,126.131133735,4.82778081604,20.9743006054,0.0,37.5258241642,62.7947880557,1.10369504123,0.0,1.10369504123
 07/24  18:00:00,83.0411944013,3.70055818635,16.5098570497,0.0,26.8041601173,36.0181789539,1.10358429594,0.0,1.10358429594
 07/24  19:00:00,76.6600590368,3.44797161736,12.9500994629,0.0,26.8041601173,33.4493877451,1.10334595002,0.0,1.10334595002
 07/24  20:00:00,68.0624685946,3.29805110767,7.96222633508,0.286032599083,16.0824960704,28.0885557216,1.10336629253,0.0,1.10336629253
 07/24  21:00:00,66.5998943081,3.29665356126,4.41728453903,1.1868599261,16.0824960704,26.8041601173,1.10305939113,0.0,1.10305939113
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295969236,0.0,1.10295969236
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296084774,0.0,1.10296084774
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306328013,0.0,1.10306328013
 07/25  06:00:00,40.3120512967,3.40456282225,4.0573559072,6.03753235586,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,66.7618364674,3.29665356126,8.28779137614,6.40466573326,16.0824960704,32.6817896323,1.10342855003,0.0,1.10342855003
 07/25  08:00:00,136.981846162,3.68056081886,14.0945043644,0.547540286913,48.2474882111,70.4033123869,2.18821911185,0.0,2.18821911185
 07/25  09:00:00,132.452258529,3.5253624459,18.5902194897,0.0260073303168,48.2474882111,62.0547409583,1.10406918112,0.0,1.10406918112
 07/25  10:00:00,134.738611027,3.51972936844,22.8348058012,0.0,48.2474882111,60.1281475517,2.18841749172,0.0,2.18841749172
 07/25  11:00:00,140.703179918,3.65153550222,26.7409751522,0.0,48.2474882111,62.0547409583,2.18885143284,0.0,2.18885143284
 07/25  12:00:00,143.12893691,3.76529785601,29.5973182971,0.0,48.2474882111,61.5103924513,2.18975383131,0.0,2.18975383131
 07/25  13:00:00,149.698697577,4.29760098847,33.4849328196,0.0,48.2474882111,63.6602354638,2.18944523437,0.0,2.18944523437
 07/25  14:00:00,146.054635951,4.25580592134,33.4147541727,0.0,48.2474882111,60.1281475517,2.18850155098,0.0,2.18850155098
