Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  11:00:00,92.7862421377,3.30964317367,27.832366108,0.0,26.8041601173,34.8316326447,1.10362271673,0.0,1.10362271673
 08/12  12:00:00,92.6045704901,3.38615834233,28.8585748961,0.0,26.8041601173,33.5472370403,1.10351724647,0.0,1.10351724647
 08/12  13:00:00,91.5496734835,3.45586965387,30.3027577867,0.0,26.8041601173,30.9784458315,1.10343974365,0.0,1.10343974365
 08/12  14:00:00,57.7944302163,3.30181999066,25.1112188055,0.0,8.04124803518,21.3317032909,1.10328557839,0.0,1.10328557839
 08/12  15:00:00,55.4570116588,3.29665356126,24.0633622818,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,56.4869324198,3.29665356126,24.7721841417,0.0,8.04124803518,20.3684065876,1.10328547759,0.0,1.10328547759
 08/12  17:00:00,49.3772886947,3.29665356126,25.3527299758,0.0299595748552,2.68041601173,18.0090894769,1.10302222654,0.0,1.10302222654
 08/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302865182,0.0,1.10302865182
 08/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310472081,0.0,1.10310472081
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295665626,0.0,1.10295665626
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292550766,0.0,1.10292550766
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302731683,0.0,1.10302731683
 08/13  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292037187,0.0,1.10292037187
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292149913,0.0,1.10292149913
 08/13  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299281683,0.0,1.10299281683
 08/13  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299280212,0.0,1.10299280212
 08/13  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291921025,0.0,1.10291921025
 08/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292049849,0.0,1.10292049849
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292430099,0.0,1.10292430099
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295547641,0.0,1.10295547641
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295626749,0.0,1.10295626749
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306074516,0.0,1.10306074516
 08/14  06:00:00,40.4715216391,3.41553801468,6.20042351439,4.04295989865,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,63.3216852265,3.29665356126,7.28235060294,3.96995526556,16.0824960704,32.6817896323,1.10345793176,0.0,1.10345793176
 08/14  08:00:00,132.970800524,3.71635788693,10.0422769111,0.552925034089,48.2474882111,70.4033123869,1.10397456848,0.0,1.10397456848
 08/14  09:00:00,129.230369414,3.59572082126,15.2834573693,0.0405219601927,48.2474882111,62.0547409583,2.18816783294,0.0,2.18816783294
 08/14  10:00:00,134.427911786,3.62735614684,22.416479782,0.0,48.2474882111,60.1281475517,2.18831342036,0.0,2.18831342036
 08/14  11:00:00,144.337216068,4.04293923979,29.9836075644,0.0,48.2474882111,62.0547409583,1.10456071789,0.0,1.10456071789
 08/14  12:00:00,147.943381537,4.13791207686,34.0391487032,0.0,48.2474882111,61.5103924513,3.27420733923,0.0,3.27420733923
 08/14  13:00:00,156.369742587,4.84667737089,39.6069014471,0.0,48.2474882111,63.6602354638,2.18964414373,0.0,2.18964414373
 08/14  14:00:00,155.192793871,4.96335986059,41.8453581536,0.0,48.2474882111,60.1281475517,1.1040148622,0.0,1.1040148622
 08/14  15:00:00,154.622517689,4.81041875414,41.4280230782,0.0,48.2474882111,60.1281475517,2.18786101334,0.0,2.18786101334
 08/14  16:00:00,158.936736138,4.94521717535,42.7175529957,0.0,48.2474882111,63.0180376616,2.18862086403,0.0,2.18862086403
 08/14  17:00:00,145.071594885,4.74361137319,39.9989311981,0.0,37.5258241642,62.7947880557,1.10370198347,0.0,1.10370198347
 08/14  18:00:00,96.8414480505,3.44364052657,30.5670283587,0.0,26.8041601173,36.0181789539,1.10355471158,0.0,1.10355471158
 08/14  19:00:00,94.1732110092,3.35567360536,25.6208827807,0.0,26.8041601173,33.4493877451,1.10332287373,0.0,1.10332287373
 08/14  20:00:00,85.4737865939,3.29665356126,23.1936411466,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,84.9155633702,3.29665356126,23.9198135272,0.0,16.0824960704,26.8041601173,1.10320541228,0.0,1.10320541228
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029579886,0.0,1.1029579886
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295580823,0.0,1.10295580823
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295779453,0.0,1.10295779453
 08/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,51.0466603559,3.55766074149,19.9145997063,0.761799696749,5.36083202345,21.4433280938,1.10306845803,0.0,1.10306845803
 08/15  07:00:00,73.2722500253,3.29665356126,19.834580513,1.36829015429,16.0824960704,32.6817896323,1.10343988775,0.0,1.10343988775
 08/15  08:00:00,145.154354734,3.84149481507,22.6536192265,0.0,48.2474882111,70.4033123869,1.10403574038,0.0,1.10403574038
 08/15  09:00:00,137.58097299,3.76070707634,23.5095966506,0.0,48.2474882111,62.0547409583,2.18835015358,0.0,2.18835015358
 08/15  10:00:00,136.276002933,3.86334901478,24.0285780612,0.0,48.2474882111,60.1281475517,1.10408441906,0.0,1.10408441906
 08/15  11:00:00,141.63175783,4.33774442424,26.9833441422,0.0,48.2474882111,62.0547409583,2.18872435473,0.0,2.18872435473
 08/15  12:00:00,142.31975608,4.24157987144,28.3118554522,0.0,48.2474882111,61.5103924513,2.54011607712,0.0,2.54011607712
 08/15  13:00:00,150.234161117,4.80644761433,33.5115497332,0.0,48.2474882111,63.6602354638,2.92327917026,0.0,2.92327917026
 08/15  14:00:00,150.190830808,4.96330331839,36.8434516323,0.0,48.2474882111,60.1281475517,1.10405793324,0.0,1.10405793324
 08/15  15:00:00,153.234231196,5.19884035251,39.6513149866,0.0,48.2474882111,60.1281475517,2.18793778705,0.0,2.18793778705
 08/15  16:00:00,160.940677645,5.83236251109,43.8343491674,0.0,48.2474882111,63.0180376616,1.10445600613,0.0,1.10445600613
 08/15  17:00:00,151.165084119,5.71578920199,45.1202426027,0.0,37.5258241642,62.7947880557,2.18773134134,0.0,2.18773134134
 08/15  18:00:00,104.869392761,3.9774684304,38.0611451655,0.0,26.8041601173,36.0181789539,1.10354520444,0.0,1.10354520444
 08/15  19:00:00,102.57509974,3.50759842442,33.8708466921,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,92.7775124205,3.31395174274,30.4800687917,0.0,16.0824960704,28.0885557216,1.10341795965,0.0,1.10341795965
 08/15  21:00:00,90.4923851236,3.29665356126,29.3682627854,0.128372495202,16.0824960704,26.8041601173,1.10306376744,0.0,1.10306376744
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295543992,0.0,1.10295543992
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295789194,0.0,1.10295789194
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295783307,0.0,1.10295783307
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,39.9940360183,3.5152894192,7.63902392416,2.02712246362,5.36083202345,21.4433280938,1.10302144242,0.0,1.10302144242
 08/16  07:00:00,62.1541077453,3.29665356126,8.0708520275,2.01387635981,16.0824960704,32.6817896323,1.10342274478,0.0,1.10342274478
 08/16  08:00:00,135.570668654,3.83758776584,13.0641239383,0.00971625802347,48.2474882111,70.4033123869,1.10409180019,0.0,1.10409180019
 08/16  09:00:00,132.574811432,3.71895854658,18.545183622,0.0,48.2474882111,62.0547409583,2.18827931944,0.0,2.18827931944
 08/16  10:00:00,135.589512553,3.73735703897,23.4680796572,0.0,48.2474882111,60.1281475517,1.10416007717,0.0,1.10416007717
 08/16  11:00:00,143.116933324,4.07465684956,28.7316072105,0.0,48.2474882111,62.0547409583,2.18906770058,0.0,2.18906770058
 08/16  12:00:00,146.475632731,4.278630012,32.4306819621,0.0,48.2474882111,61.5103924513,2.1895791506,0.0,2.1895791506
 08/16  13:00:00,154.475864754,4.96625314671,37.5934478388,0.0,48.2474882111,63.6602354638,2.99890340741,0.0,2.99890340741
 08/16  14:00:00,152.181211443,4.93825995788,38.858875628,0.0,48.2474882111,60.1281475517,1.37891464711,0.0,1.37891464711
 08/16  15:00:00,155.40962352,5.30645844133,41.7190892222,0.0,48.2474882111,60.1281475517,1.10403476333,0.0,1.10403476333
 08/16  16:00:00,162.802910586,5.99330745554,45.5356371635,0.0,48.2474882111,63.0180376616,2.18851258185,0.0,2.18851258185
 08/16  17:00:00,150.264767338,5.78945624658,44.1462587774,0.0,37.5258241642,62.7947880557,1.1037935634,0.0,1.1037935634
 08/16  18:00:00,101.253497155,3.92110409227,34.5016138973,0.0,26.8041601173,36.0181789539,1.10362405822,0.0,1.10362405822
 08/16  19:00:00,97.5072184699,3.45431685847,28.8562469883,0.0,26.8041601173,33.4493877451,1.10341790707,0.0,1.10341790707
 08/16  20:00:00,86.5683557602,3.30344951988,24.2814143542,0.0,16.0824960704,28.0885557216,1.10333848369,0.0,1.10333848369
 08/16  21:00:00,82.5277290844,3.29666717531,21.3697638779,0.162201749437,16.0824960704,26.8041601173,1.10305936241,0.0,1.10305936241
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295796201,0.0,1.10295796201
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295774386,0.0,1.10295774386
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301344869,0.0,1.10301344869
 08/17  06:00:00,41.8457697135,3.51378982606,8.85382879763,2.66555087848,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,65.1536935326,3.29665356126,8.96300352703,4.12131064754,16.0824960704,32.6817896323,1.103181028,0.0,1.103181028
 08/17  08:00:00,138.238117367,3.81728176136,15.7283264432,0.033268469887,48.2474882111,70.4033123869,2.18793268047,0.0,2.18793268047
 08/17  09:00:00,136.910409593,3.7080778479,22.8916624815,0.0,48.2474882111,62.0547409583,1.10407318625,0.0,1.10407318625
 08/17  10:00:00,141.17656073,3.79309520107,28.9993896716,0.0,48.2474882111,60.1281475517,2.18838440761,0.0,2.18838440761
 08/17  11:00:00,149.682630982,4.15879218099,35.2131695371,0.0,48.2474882111,62.0547409583,2.18876089212,0.0,2.18876089212
 08/17  12:00:00,153.595434341,4.5050000574,39.3241135274,0.0,48.2474882111,61.5103924513,2.18959248698,0.0,2.18959248698
 08/17  13:00:00,162.680106447,5.22434757198,45.5395951058,0.0,48.2474882111,63.6602354638,2.18924320734,0.0,2.18924320734
 08/17  14:00:00,159.843172457,5.14679141788,46.3123051825,0.0,48.2474882111,60.1281475517,2.18827110162,0.0,2.18827110162
 08/17  15:00:00,159.252691628,5.07309379208,45.7955219794,0.0,48.2474882111,60.1281475517,1.10389372557,0.0,1.10389372557
 08/17  16:00:00,167.896839662,5.63622561801,50.9866480776,0.0,48.2474882111,63.0180376616,2.18846985892,0.0,2.18846985892
 08/17  17:00:00,157.985034454,5.76748567552,51.8884964648,0.0,37.5258241642,62.7947880557,1.10376299092,0.0,1.10376299092
 08/17  18:00:00,106.599970625,3.92106627472,39.8481251849,0.0,26.8041601173,36.0181789539,1.1035487293,0.0,1.1035487293
 08/17  19:00:00,104.174016999,3.46350227988,35.5138600958,0.0,26.8041601173,33.4493877451,1.10331157453,0.0,1.10331157453
 08/17  20:00:00,97.5865468705,3.30377101388,35.2992839705,0.0,16.0824960704,28.0885557216,1.10339972272,0.0,1.10339972272
 08/17  21:00:00,95.57609489,3.29665356126,34.580345047,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304088276,0.0,1.10304088276
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295748834,0.0,1.10295748834
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295407819,0.0,1.10295407819
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306454838,0.0,1.10306454838
 08/18  06:00:00,44.2258142577,3.53651525066,12.5069185086,1.36978028711,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,66.7478071332,3.29665356126,12.2805699215,2.39785785368,16.0824960704,32.6817896323,1.10341432442,0.0,1.10341432442
 08/18  08:00:00,143.523268147,3.88536792199,20.9786595331,0.0,48.2474882111,70.4033123869,2.1882474142,0.0,2.1882474142
 08/18  09:00:00,147.126568023,4.1443346239,32.671564136,0.0,48.2474882111,62.0547409583,1.10414809449,0.0,1.10414809449
 08/18  10:00:00,152.965769525,4.38299380489,40.1986998636,0.0,48.2474882111,60.1281475517,2.18833213006,0.0,2.18833213006
 08/18  11:00:00,157.190207406,4.74073446063,42.1388036822,0.0,48.2474882111,62.0547409583,2.18902521212,0.0,2.18902521212
 08/18  12:00:00,155.275475854,4.81202610914,40.6971289887,0.0,48.2474882111,61.5103924513,2.18964727938,0.0,2.18964727938
 08/18  13:00:00,161.207402428,5.51726674166,43.7739719169,0.0,48.2474882111,63.6602354638,2.18951971334,0.0,2.18951971334
 08/18  14:00:00,157.905817904,5.57947987468,43.9422621724,0.0,48.2474882111,60.1281475517,2.18811575838,0.0,2.18811575838
 08/18  15:00:00,157.967078042,5.76571471494,43.8172874706,0.0,48.2474882111,60.1281475517,1.10394141827,0.0,1.10394141827
 08/18  16:00:00,163.539142523,5.87346373997,46.3917128163,0.0,48.2474882111,63.0180376616,2.1885721984,0.0,2.1885721984
 08/18  17:00:00,151.250671207,5.57680843367,45.3448104597,0.0,37.5258241642,62.7947880557,1.10363809535,0.0,1.10363809535
 08/18  18:00:00,100.725260447,3.77766682955,34.1168144525,0.0,26.8041601173,36.0181789539,1.10353087373,0.0,1.10353087373
 08/18  19:00:00,97.6440917181,3.52453169766,28.9229053973,0.0,26.8041601173,33.4493877451,1.10333716675,0.0,1.10333716675
 08/18  20:00:00,85.6465479877,3.33519246678,23.3278636348,0.0,16.0824960704,28.0885557216,1.10338084901,0.0,1.10338084901
 08/18  21:00:00,80.4180126062,3.29833519427,19.4205811302,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295840464,0.0,1.10295840464
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295729822,0.0,1.10295729822
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295820167,0.0,1.10295820167
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306537821,0.0,1.10306537821
 08/19  06:00:00,39.0884171657,3.46454726603,6.12057256796,2.69069712037,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,45.7901067603,3.29665356126,7.56974951115,2.97352105894,5.36083202345,26.5809105114,1.10316097166,0.0,1.10316097166
 08/19  08:00:00,73.3433772181,3.29665356126,10.3688972753,1.56568143754,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,79.8244760094,3.30337897446,15.55828304,0.602976743225,26.8041601173,33.5472370403,1.1034598525,0.0,1.1034598525
 08/19  10:00:00,83.7740866098,3.29665356126,21.0621983756,0.018694124577,26.8041601173,32.583940337,1.10350893029,0.0,1.10350893029
 08/19  11:00:00,89.5542140839,3.31140147317,24.5985797546,0.0,26.8041601173,34.8316326447,1.10350037632,0.0,1.10350037632
 08/19  12:00:00,91.1132607883,3.49252809229,27.2608954443,0.0,26.8041601173,33.5472370403,1.10354192985,0.0,1.10354192985
 08/19  13:00:00,89.76308128,3.56650599636,28.4055292407,0.0,26.8041601173,30.9784458315,1.10344401198,0.0,1.10344401198
 08/19  14:00:00,60.9390194045,3.43266890442,28.1249590799,0.0,8.04124803518,21.3317032909,1.10332542658,0.0,1.10332542658
 08/19  15:00:00,60.0683861759,3.36985500399,28.6015353561,0.0,8.04124803518,20.0473076865,1.10323852717,0.0,1.10323852717
 08/19  16:00:00,60.6914985121,3.32356181817,28.9498419771,0.0,8.04124803518,20.3684065876,1.10325415673,0.0,1.10325415673
 08/19  17:00:00,51.8695982738,3.29972068141,27.8719320096,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,22.7411967065,0.477873134588,3.49197139571,0.0,2.68041601173,16.0824960704,1.10308904782,0.0,1.10308904782
 08/19  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306683448,0.0,1.10306683448
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295795164,0.0,1.10295795164
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292537045,0.0,1.10292537045
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292561086,0.0,1.10292561086
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295693531,0.0,1.10295693531
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,24.8266032589,1.6412324026,4.41401868012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,33.9353074826,1.92145165726,13.2425036492,0.0,2.68041601173,16.0824960704,1.10297851706,0.0,1.10297851706
 08/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,24.286093852,0.560438509314,4.95430316649,0.0,2.68041601173,16.0824960704,1.10305562284,0.0,1.10305562284
 08/20  12:00:00,26.8083641874,0.736624535658,7.3003874755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,40.0968161478,2.00842783366,19.3170361379,0.0,2.68041601173,16.0824960704,1.10316832352,0.0,1.10316832352
 08/20  14:00:00,31.8175882209,1.22752775891,11.8187082858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,28.3504624073,0.887560449532,8.69154978153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,38.2949563607,1.75200138254,17.7716028019,0.0,2.68041601173,16.0824960704,1.10297724809,0.0,1.10297724809
 08/20  17:00:00,33.1805658383,1.29770010751,13.1115135546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,42.2867260778,2.20037089128,21.3150030103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029748826,0.0,1.1029748826
 08/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302842877,0.0,1.10302842877
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292391506,0.0,1.10292391506
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102958306,0.0,1.102958306
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301348877,0.0,1.10301348877
 08/21  06:00:00,35.8795464497,3.42065370714,0.0,5.64629253115,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,58.6504167524,3.29665356126,0.163169604566,6.41786778987,16.0824960704,32.6817896323,1.1033436779,0.0,1.1033436779
 08/21  08:00:00,132.802748451,3.66643451743,9.64272313171,0.834350109904,48.2474882111,70.4033123869,2.1880309501,0.0,2.1880309501
 08/21  09:00:00,136.201978059,3.6845293078,22.1367670389,0.0700124491676,48.2474882111,62.0547409583,1.10406452723,0.0,1.10406452723
 08/21  10:00:00,144.244776181,3.73722898249,32.1234713418,0.0,48.2474882111,60.1281475517,2.18836693931,0.0,2.18836693931
 08/21  11:00:00,159.500771839,4.05357915425,45.1365234217,0.0,48.2474882111,62.0547409583,2.18874753792,0.0,2.18874753792
 08/21  12:00:00,161.659871443,4.25195968888,47.6415909976,0.0,48.2474882111,61.5103924513,2.18958294864,0.0,2.18958294864
 08/21  13:00:00,175.276301749,4.97677890359,58.3833590763,0.0,48.2474882111,63.6602354638,2.1892379687,0.0,2.1892379687
 08/21  14:00:00,174.319310269,5.1350069433,60.800227469,0.0,48.2474882111,60.1281475517,2.18838967241,0.0,2.18838967241
 08/21  15:00:00,175.687003176,5.5616984319,61.7412288867,0.0,48.2474882111,60.1281475517,1.10389266317,0.0,1.10389266317
 08/21  16:00:00,184.642933039,6.48316290124,66.8858041706,0.0,48.2474882111,63.0180376616,2.18847218943,0.0,2.18847218943
 08/21  17:00:00,169.627267654,6.37083475792,62.9273805825,0.0,37.5258241642,62.7947880557,1.10376481819,0.0,1.10376481819
 08/21  18:00:00,113.192919088,4.29796167705,46.0641782461,0.0,26.8041601173,36.0181789539,1.10355085133,0.0,1.10355085133
 08/21  19:00:00,109.117155056,3.59659128514,37.8565758148,0.0,26.8041601173,33.4493877451,1.1033136674,0.0,1.1033136674
 08/21  20:00:00,94.6256974485,3.32844918103,32.3137563813,0.0,16.0824960704,28.0885557216,1.10340269069,0.0,1.10340269069
 08/21  21:00:00,89.4184453724,3.29752263015,28.4218264605,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304408454,0.0,1.10304408454
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295725523,0.0,1.10295725523
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295296583,0.0,1.10295296583
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030658672,0.0,1.1030658672
 08/22  06:00:00,44.7802502871,3.52179231304,13.2560979468,1.18975981591,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,80.365480839,3.29665356126,27.3035852337,0.992516247324,16.0824960704,32.6817896323,1.1034195179,0.0,1.1034195179
 08/22  08:00:00,160.491608037,3.9101036347,37.92226371,0.0,48.2474882111,70.4033123869,2.18799129892,0.0,2.18799129892
 08/22  09:00:00,156.072044544,4.28738351607,41.4739917643,0.0,48.2474882111,62.0547409583,1.10416012057,0.0,1.10416012057
 08/22  10:00:00,157.35032387,4.81414327283,44.1521047398,0.0,48.2474882111,60.1281475517,2.18835772022,0.0,2.18835772022
 08/22  11:00:00,163.501873229,5.34558386615,47.8456200996,0.0,48.2474882111,62.0547409583,2.18905782921,0.0,2.18905782921
 08/22  12:00:00,164.483378672,5.49320637443,49.2238515414,0.0,48.2474882111,61.5103924513,2.18968447065,0.0,2.18968447065
 08/22  13:00:00,173.002002179,6.45072397599,54.6351144337,0.0,48.2474882111,63.6602354638,2.18956324467,0.0,2.18956324467
 08/22  14:00:00,170.819141074,6.40675038109,56.0283148362,0.0,48.2474882111,60.1281475517,2.18815726581,0.0,2.18815726581
 08/22  15:00:00,174.46885947,6.84198963734,59.2427939753,0.0,48.2474882111,60.1281475517,1.10396350858,0.0,1.10396350858
 08/22  16:00:00,178.973048038,7.22931303583,60.4697690355,0.0,48.2474882111,63.0180376616,2.18862347133,0.0,2.18862347133
 08/22  17:00:00,162.068917717,6.42930720038,55.3105582025,0.0,37.5258241642,62.7947880557,1.10366084879,0.0,1.10366084879
 08/22  18:00:00,107.648672005,4.1290976577,40.688795182,0.0,26.8041601173,36.0181789539,1.1035518897,0.0,1.1035518897
 08/22  19:00:00,105.24135056,3.67588387058,33.9014787327,0.0,26.8041601173,33.4493877451,1.10329178259,0.0,1.10329178259
 08/22  20:00:00,89.2535649933,3.3846772805,26.8853958267,0.0,16.0824960704,28.0885557216,1.10340015736,0.0,1.10340015736
 08/22  21:00:00,84.3133409393,3.32789217355,23.2863524841,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299409533,0.0,1.10299409533
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295803042,0.0,1.10295803042
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295502763,0.0,1.10295502763
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305543564,0.0,1.10305543564
 08/23  06:00:00,34.0696355196,3.50088531378,0.0,3.75614999447,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,55.6239063502,3.29665356126,0.0,3.55452699225,16.0824960704,32.6817896323,1.1034518166,0.0,1.1034518166
 08/23  08:00:00,132.410739709,3.90667328037,9.52688438347,0.317941352969,48.2474882111,70.4033123869,1.10412366248,0.0,1.10412366248
 08/23  09:00:00,144.828736013,3.78741321396,30.7306535352,0.0,48.2474882111,62.0547409583,2.18820603381,0.0,2.18820603381
 08/23  10:00:00,154.090954327,3.91252234066,41.7943561294,0.0,48.2474882111,60.1281475517,2.18835084773,0.0,2.18835084773
 08/23  11:00:00,160.115270169,4.25684457335,45.5477563321,0.0,48.2474882111,62.0547409583,2.188822912,0.0,2.188822912
 08/23  12:00:00,161.062251182,4.36854567534,46.9273847499,0.0,48.2474882111,61.5103924513,2.18977649347,0.0,2.18977649347
 08/23  13:00:00,168.939516007,5.09717324247,51.9261789953,0.0,48.2474882111,63.6602354638,2.18932770213,0.0,2.18932770213
 08/23  14:00:00,162.943306256,4.85319209175,49.706038307,0.0,48.2474882111,60.1281475517,2.18794463741,0.0,2.18794463741
 08/23  15:00:00,163.379513229,4.87048603714,50.1249513352,0.0,48.2474882111,60.1281475517,1.10385752242,0.0,1.10385752242
 08/23  16:00:00,167.068953254,4.98779263199,50.8071946554,0.0,48.2474882111,63.0180376616,2.18865021167,0.0,2.18865021167
 08/23  17:00:00,151.6205421,4.62714389144,46.6643458947,0.0,37.5258241642,62.7947880557,1.10369799285,0.0,1.10369799285
 08/23  18:00:00,102.255772415,3.39871300098,36.0262802484,0.0,26.8041601173,36.0181789539,1.10357046534,0.0,1.10357046534
 08/23  19:00:00,103.280714572,3.35395850826,32.2627681074,0.0,26.8041601173,33.4493877451,1.10328780228,0.0,1.10328780228
 08/23  20:00:00,80.8960164335,3.29665356126,18.1603340408,0.455536945292,16.0824960704,28.0885557216,1.10340466531,0.0,1.10340466531
 08/23  21:00:00,72.0138797542,3.29665356126,9.00719613847,2.01093377277,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295900546,0.0,1.10295900546
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295793384,0.0,1.10295793384
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295410331,0.0,1.10295410331
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306466321,0.0,1.10306466321
 08/24  06:00:00,43.5309365816,3.43129066893,6.5371459801,6.74989972125,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,72.9350935288,3.29665356126,13.8267789444,7.0389352264,16.0824960704,32.6817896323,1.10346855552,0.0,1.10346855552
 08/24  08:00:00,150.776390527,3.72824227741,27.6313891189,0.757518438635,48.2474882111,70.4033123869,1.10399467978,0.0,1.10399467978
 08/24  09:00:00,152.4140031,3.60955678084,38.4768587417,0.0169183138757,48.2474882111,62.0547409583,2.1882360466,0.0,2.1882360466
 08/24  10:00:00,152.519196561,3.72595361758,40.4091670866,0.0,48.2474882111,60.1281475517,2.18836942267,0.0,2.18836942267
 08/24  11:00:00,153.734714999,4.17763282405,39.246412911,0.0,48.2474882111,62.0547409583,1.10431994785,0.0,1.10431994785
 08/24  12:00:00,150.274252188,4.23169350412,36.2762379271,0.0,48.2474882111,61.5103924513,3.2743246688,0.0,3.2743246688
 08/24  13:00:00,156.65981838,5.02284624829,39.7208083625,0.0,48.2474882111,63.6602354638,2.18942425168,0.0,2.18942425168
 08/24  14:00:00,152.956608839,4.95805373499,39.6144792474,0.0,48.2474882111,60.1281475517,1.10405880674,0.0,1.10405880674
 08/24  15:00:00,153.639649743,5.02095125869,40.2346226277,0.0,48.2474882111,60.1281475517,2.18795312754,0.0,2.18795312754
 08/24  16:00:00,158.414201618,5.39305515746,41.7471804938,0.0,48.2474882111,63.0180376616,2.18872981438,0.0,2.18872981438
 08/24  17:00:00,143.861421364,5.04607277584,38.4862962743,0.0,37.5258241642,62.7947880557,1.10375011631,0.0,1.10375011631
 08/24  18:00:00,94.9423947626,3.51203040829,28.5995851891,0.0,26.8041601173,36.0181789539,1.10349304439,0.0,1.10349304439
 08/24  19:00:00,94.6907172705,3.40246581453,23.6242634995,0.0,26.8041601173,33.4493877451,1.10329218402,0.0,1.10329218402
 08/24  20:00:00,81.1855035833,3.29834159133,18.892522269,0.0111478368509,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/24  21:00:00,77.2460673089,3.29665356126,15.7590118889,0.491305577034,16.0824960704,26.8041601173,1.10323438837,0.0,1.10323438837
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295842372,0.0,1.10295842372
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295574148,0.0,1.10295574148
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295864955,0.0,1.10295864955
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,36.7743214006,3.44491291992,0.0,6.51680826928,5.36083202345,21.4433280938,1.10310178055,0.0,1.10310178055
 08/25  07:00:00,60.9248116025,3.29665356126,0.908554465204,7.94687777932,16.0824960704,32.6817896323,1.10349002485,0.0,1.10349002485
 08/25  08:00:00,132.242359154,3.7320457624,8.80715170002,1.04392099935,48.2474882111,70.4033123869,1.10410757053,0.0,1.10410757053
 08/25  09:00:00,134.280874123,3.60160466211,20.286588959,0.0820112383812,48.2474882111,62.0547409583,2.1884160418,0.0,2.1884160418
 08/25  10:00:00,143.604554949,3.66636831424,31.5541107775,0.0,48.2474882111,60.1281475517,1.10416616784,0.0,1.10416616784
 08/25  11:00:00,152.235033618,4.20329826305,37.7210660917,0.0,48.2474882111,62.0547409583,2.18890099632,0.0,2.18890099632
 08/25  12:00:00,152.993961955,4.51689626026,38.7107449386,0.0,48.2474882111,61.5103924513,3.27437266257,0.0,3.27437266257
 08/25  13:00:00,160.35914336,5.21662082769,43.226358763,0.0,48.2474882111,63.6602354638,2.18954428436,0.0,2.18954428436
 08/25  14:00:00,157.648299763,5.15475583589,44.1094680701,0.0,48.2474882111,60.1281475517,1.10397333906,0.0,1.10397333906
 08/25  15:00:00,160.297145268,5.52291580024,46.3901536109,0.0,48.2474882111,60.1281475517,2.18778375987,0.0,2.18778375987
 08/25  16:00:00,165.983455851,6.15099002094,48.5584998632,0.0,48.2474882111,63.0180376616,2.18854956951,0.0,2.18854956951
 08/25  17:00:00,151.769223737,5.88884677466,45.5513246479,0.0,37.5258241642,62.7947880557,1.10367326146,0.0,1.10367326146
 08/25  18:00:00,101.111828881,3.95094228387,34.3301074319,0.0,26.8041601173,36.0181789539,1.10353118181,0.0,1.10353118181
 08/25  19:00:00,98.7076812275,3.45319832786,27.5904949431,0.0,26.8041601173,33.4493877451,1.10330518413,0.0,1.10330518413
 08/25  20:00:00,84.4251785727,3.30223592392,22.1365985609,0.00285220176443,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,78.9684263115,3.29665356126,17.6786435016,0.294032966941,16.0824960704,26.8041601173,1.10319104405,0.0,1.10319104405
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295425715,0.0,1.10295425715
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295889775,0.0,1.10295889775
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295759419,0.0,1.10295759419
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,45.5790261721,3.42161464647,8.42467750404,4.45280047686,5.36083202345,21.4433280938,1.10303298189,0.0,1.10303298189
 08/26  07:00:00,54.2775122424,3.29665356126,13.6418501304,5.38882592181,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,83.4204022939,3.29665356126,20.7479903452,1.26361344345,26.8041601173,31.2995447326,1.10332704693,0.0,1.10332704693
 08/26  09:00:00,91.8840122068,3.29787837346,27.9016788561,0.324617725517,26.8041601173,33.5472370403,1.10360452444,0.0,1.10360452444
 08/26  10:00:00,93.4124145908,3.30755426639,30.7063800744,0.00193970152747,26.8041601173,32.583940337,1.10347789365,0.0,1.10347789365
 08/26  11:00:00,98.1704367546,3.49037286105,33.0358310375,0.0,26.8041601173,34.8316326447,1.10359551721,0.0,1.10359551721
 08/26  12:00:00,100.172969629,3.73751475851,36.0756176191,0.0,26.8041601173,33.5472370403,1.10350761965,0.0,1.10350761965
 08/26  13:00:00,99.9954763592,3.84799049948,38.3564398168,0.0,26.8041601173,30.9784458315,1.10343490832,0.0,1.10343490832
 08/26  14:00:00,70.5072920134,3.66612708666,37.4597735066,0.0,8.04124803518,21.3317032909,1.10329547783,0.0,1.10329547783
 08/26  15:00:00,68.1981246998,3.50547751516,36.5956513689,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/26  16:00:00,68.9609326736,3.52419785286,37.0186401039,0.0,8.04124803518,20.3684065876,1.10328357069,0.0,1.10328357069
 08/26  17:00:00,59.7777701704,3.42098577509,35.6588388126,0.0,2.68041601173,18.0090894769,1.10303098302,0.0,1.10303098302
 08/26  18:00:00,34.7591408591,1.55383625806,14.4339524249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,32.6133004275,0.573447761505,5.86650048978,0.0,2.68041601173,16.0824960704,1.10309040015,0.0,1.10309040015
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309910272,0.0,1.10309910272
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295403644,0.0,1.10295403644
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292211588,0.0,1.10292211588
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297843183,0.0,1.10297843183
 08/27  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292549582,0.0,1.10292549582
 08/27  08:00:00,26.4960650276,1.482455344,6.24225750741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,34.3940752767,2.05310740442,13.5696156961,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,34.2463113305,1.52231850362,13.9526406507,0.0,2.68041601173,16.0824960704,1.10297646027,0.0,1.10297646027
 08/27  11:00:00,28.8172583927,0.916383166327,9.12952305021,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,44.0818764867,2.50350318396,22.8070211266,0.0,2.68041601173,16.0824960704,1.10305171836,0.0,1.10305171836
 08/27  13:00:00,42.1139159046,2.33731205735,21.005251671,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,40.9139746374,2.27090232833,19.8717201329,0.0,2.68041601173,16.0824960704,1.10305318296,0.0,1.10305318296
 08/27  15:00:00,38.439284196,1.98452780397,17.6834042159,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,41.9253352433,2.35028584329,20.8036972238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,41.8380216092,2.31025934332,20.7564100897,0.0,2.68041601173,16.0824960704,1.10297907168,0.0,1.10297907168
 08/27  18:00:00,41.6591602946,2.24433120803,20.6434769104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,33.842048925,0.573447761505,4.62791565397,0.0,2.68041601173,16.0824960704,1.10297731306,0.0,1.10297731306
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297268598,0.0,1.10297268598
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292610921,0.0,1.10292610921
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029591791,0.0,1.1029591791
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306478334,0.0,1.10306478334
 08/28  06:00:00,52.096327807,3.433632143,16.452770489,2.92999163028,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,77.3851362666,3.29665356126,21.3301255283,3.9856313803,16.0824960704,32.6817896323,1.10347802436,0.0,1.10347802436
 08/28  08:00:00,153.3285164,3.6635498456,30.9888136749,0.0169121871839,48.2474882111,70.4033123869,2.18810489864,0.0,2.18810489864
 08/28  09:00:00,148.709977162,3.55667886374,34.8426290346,0.0,48.2474882111,62.0547409583,1.1040934783,0.0,1.1040934783
 08/28  10:00:00,151.660640884,3.80765605116,39.468908976,0.0,48.2474882111,60.1281475517,2.18845359818,0.0,2.18845359818
 08/28  11:00:00,161.434080308,4.382630309,46.740780735,0.0,48.2474882111,62.0547409583,2.18893935087,0.0,2.18893935087
 08/28  12:00:00,163.754207822,4.59166371846,49.3962233471,0.0,48.2474882111,61.5103924513,2.1895873373,0.0,2.1895873373
 08/28  13:00:00,171.557654825,5.30170585344,54.339785203,0.0,48.2474882111,63.6602354638,2.18947344997,0.0,2.18947344997
 08/28  14:00:00,167.430859543,5.18798013433,53.8588035517,0.0,48.2474882111,60.1281475517,2.18808559445,0.0,2.18808559445
 08/28  15:00:00,159.384713731,5.14775761217,45.8528802618,0.0,48.2474882111,60.1281475517,1.10393157105,0.0,1.10393157105
 08/28  16:00:00,156.083096903,5.02057448664,39.7885564493,0.0,48.2474882111,63.0180376616,2.1885679557,0.0,2.1885679557
 08/28  17:00:00,142.670834414,4.65299593256,37.6887861674,0.0,37.5258241642,62.7947880557,1.10363914022,0.0,1.10363914022
 08/28  18:00:00,97.86540629,3.44424571653,31.5903814082,0.0,26.8041601173,36.0181789539,1.10353498053,0.0,1.10353498053
 08/28  19:00:00,104.236265816,3.38054303222,30.7244014941,0.0,26.8041601173,33.4493877451,1.1031455865,0.0,1.1031455865
 08/28  20:00:00,91.4178148985,3.29665356126,29.129002657,0.00866679411651,16.0824960704,28.0885557216,1.1033892186,0.0,1.1033892186
 08/28  21:00:00,90.6054254034,3.29665356126,29.1285522085,0.481123351938,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295783713,0.0,1.10295783713
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295912479,0.0,1.10295912479
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295857329,0.0,1.10295857329
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307007749,0.0,1.10307007749
 08/29  06:00:00,54.0120292807,3.51517078783,19.6683035908,1.54862135734,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,74.39769171,3.29665356126,19.8713395717,2.45697278025,16.0824960704,32.6817896323,1.10344764347,0.0,1.10344764347
 08/29  08:00:00,146.397977367,3.79260862536,23.9461280492,0.0,48.2474882111,70.4033123869,1.10410012105,0.0,1.10410012105
 08/29  09:00:00,142.887447572,3.75179807109,28.8249802374,0.0,48.2474882111,62.0547409583,2.18822480103,0.0,2.18822480103
 08/29  10:00:00,146.616775605,4.09520444277,34.1374953056,0.0,48.2474882111,60.1281475517,2.18837666843,0.0,2.18837666843
 08/29  11:00:00,154.196051647,4.63640453545,39.2489778484,0.0,48.2474882111,62.0547409583,2.18886627194,0.0,2.18886627194
 08/29  12:00:00,152.080431391,4.41320630082,37.9009043332,0.0,48.2474882111,61.5103924513,2.1898425773,0.0,2.1898425773
 08/29  13:00:00,158.513859722,5.0797033337,41.5179926189,0.0,48.2474882111,63.6602354638,2.18940382663,0.0,2.18940382663
 08/29  14:00:00,156.296749784,5.27822179077,42.6344521366,0.0,48.2474882111,60.1281475517,2.18802451081,0.0,2.18802451081
 08/29  15:00:00,158.047080104,5.55020278304,44.112801464,0.0,48.2474882111,60.1281475517,1.1039018879,0.0,1.1039018879
 08/29  16:00:00,159.766870342,5.80324621466,42.6896581603,0.0,48.2474882111,63.0180376616,2.18850761793,0.0,2.18850761793
 08/29  17:00:00,137.747536925,5.13959410684,32.2788905039,0.0,37.5258241642,62.7947880557,1.10374734951,0.0,1.10374734951
 08/29  18:00:00,89.0148767715,3.49934590072,22.6847517055,0.0,26.8041601173,36.0181789539,1.10351265474,0.0,1.10351265474
 08/29  19:00:00,93.1350404391,3.40236161664,19.6013575327,0.0,26.8041601173,33.4493877451,1.1033263003,0.0,1.1033263003
 08/29  20:00:00,79.2355423928,3.29823155776,16.950964389,0.00285455993885,16.0824960704,28.0885557216,1.10337048876,0.0,1.10337048876
 08/29  21:00:00,76.1673255845,3.29665356126,14.790879119,0.380696622561,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296079088,0.0,1.10296079088
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295768719,0.0,1.10295768719
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295926286,0.0,1.10295926286
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306584081,0.0,1.10306584081
 08/30  06:00:00,41.497720369,3.42535515087,0.0,8.79243167346,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,58.2148097544,3.29665356126,0.0,6.14543039644,16.0824960704,32.6817896323,1.10350827256,0.0,1.10350827256
 08/30  08:00:00,127.789650676,3.85153794881,3.74899127501,1.52988075968,48.2474882111,70.4033123869,1.10409724843,0.0,1.10409724843
 08/30  09:00:00,127.11255558,3.8838316994,12.5101216644,0.407932953019,48.2474882111,62.0547409583,2.1881735285,0.0,2.1881735285
 08/30  10:00:00,128.656755462,3.90463956742,16.3437323432,0.0243076948457,48.2474882111,60.1281475517,2.1883348235,0.0,2.1883348235
