Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  11:00:00,133.543314161,4.27083899036,18.9618059071,0.0,48.2474882111,62.0547409583,2.18882846598,0.0,2.18882846598
 08/30  12:00:00,134.910786464,4.54239367324,20.6020720342,0.0,48.2474882111,61.5103924513,2.1898069129,0.0,2.1898069129
 08/30  13:00:00,141.130177396,5.12480607222,24.0892075552,0.0,48.2474882111,63.6602354638,2.18937408955,0.0,2.18937408955
 08/30  14:00:00,138.372646399,5.01532656373,24.9732439788,0.0,48.2474882111,60.1281475517,2.18812135555,0.0,2.18812135555
 08/30  15:00:00,137.800323305,5.09414160787,24.3221058399,0.0,48.2474882111,60.1281475517,1.10388925996,0.0,1.10388925996
 08/30  16:00:00,140.836673335,5.47177021999,24.0909371485,0.0,48.2474882111,63.0180376616,2.18873849868,0.0,2.18873849868
 08/30  17:00:00,126.673732545,5.04600265868,21.298677572,0.0,37.5258241642,62.7947880557,1.10373775542,0.0,1.10373775542
 08/30  18:00:00,80.159967812,3.45574662592,13.8734420208,0.0,26.8041601173,36.0181789539,1.10350437458,0.0,1.10350437458
 08/30  19:00:00,82.1945882023,3.36736489641,8.69590201609,0.0,26.8041601173,33.4493877451,1.10332284721,0.0,1.10332284721
 08/30  20:00:00,68.0555640417,3.29665356126,5.41334333266,0.362075261711,16.0824960704,28.0885557216,1.10336407249,0.0,1.10336407249
 08/30  21:00:00,66.9237813303,3.29665356126,4.41348623436,1.51454525299,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296074742,0.0,1.10296074742
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295908012,0.0,1.10295908012
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295477465,0.0,1.10295477465
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306421143,0.0,1.10306421143
 08/31  06:00:00,45.3513688578,3.42002152945,8.16535876777,4.48605501588,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,64.5143667865,3.29665356126,8.46092583701,3.98406159147,16.0824960704,32.6817896323,1.10350366359,0.0,1.10350366359
 08/31  08:00:00,133.305026588,3.93542488346,9.86815061666,0.842210395387,48.2474882111,70.4033123869,1.10407174348,0.0,1.10407174348
 08/31  09:00:00,124.613010701,3.7947280331,10.2829829245,0.224630480055,48.2474882111,62.0547409583,2.1881659931,0.0,2.1881659931
 08/31  10:00:00,125.947821505,3.79056142655,13.7717036261,0.00148059586905,48.2474882111,60.1281475517,2.18833010053,0.0,2.18833010053
 08/31  11:00:00,129.748419175,3.92023146972,15.5175184418,0.0,48.2474882111,62.0547409583,2.18882790212,0.0,2.18882790212
 08/31  12:00:00,132.209382649,4.04790958559,18.3951523066,0.0,48.2474882111,61.5103924513,2.18981103908,0.0,2.18981103908
 08/31  13:00:00,140.998177419,4.59739266465,24.4846209854,0.0,48.2474882111,63.6602354638,2.18938141931,0.0,2.18938141931
 08/31  14:00:00,140.945928612,4.56632427799,27.995528477,0.0,48.2474882111,60.1281475517,2.18800636353,0.0,2.18800636353
 08/31  15:00:00,142.080734704,4.5356897408,29.1609691059,0.0,48.2474882111,60.1281475517,1.1038947968,0.0,1.1038947968
 08/31  16:00:00,147.773182708,5.00856157844,31.4906551626,0.0,48.2474882111,63.0180376616,2.18850009392,0.0,2.18850009392
 08/31  17:00:00,136.358972754,4.86309435052,31.1668260899,0.0,37.5258241642,62.7947880557,1.10374505631,0.0,1.10374505631
 08/31  18:00:00,91.7880959043,3.47519689091,25.4821198481,0.0,26.8041601173,36.0181789539,1.10351142249,0.0,1.10351142249
 08/31  19:00:00,95.6754364882,3.32480399441,22.219311204,0.0,26.8041601173,33.4493877451,1.10332868582,0.0,1.10332868582
 08/31  20:00:00,79.3525822968,3.29665356126,17.0004494537,0.0719873957254,16.0824960704,28.0885557216,1.10337120023,0.0,1.10337120023
 08/31  21:00:00,75.0913587269,3.29665356126,13.5008087557,0.594800128206,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296118564,0.0,1.10296118564
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295794816,0.0,1.10295794816
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295976581,0.0,1.10295976581
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306718,0.0,1.10306718
 09/01  06:00:00,48.2122564541,3.38402463351,0.0,15.5482982759,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,62.5219200046,3.29665356126,0.0,10.4525406466,16.0824960704,32.6817896323,1.10343381371,0.0,1.10343381371
 09/01  08:00:00,125.308192437,3.65802365464,0.419329832305,2.57159825825,48.2474882111,70.4033123869,1.10410628864,0.0,1.10410628864
 09/01  09:00:00,125.029130512,3.63709005543,10.1256686411,0.955702551846,48.2474882111,62.0547409583,2.18819658292,0.0,2.18819658292
 09/01  10:00:00,133.819378459,3.63765749827,21.6400538918,0.157591211522,48.2474882111,60.1281475517,2.18836557603,0.0,2.18836557603
 09/01  11:00:00,144.68641924,4.02802730692,30.3477226699,0.0,48.2474882111,62.0547409583,2.18886768575,0.0,2.18886768575
 09/01  12:00:00,149.953731431,4.34725795319,35.840152721,0.0,48.2474882111,61.5103924513,2.18985823292,0.0,2.18985823292
 09/01  13:00:00,158.85548504,4.92054161935,42.0187796519,0.0,48.2474882111,63.6602354638,2.18942886026,0.0,2.18942886026
 09/01  14:00:00,157.487419881,4.92481326208,44.1785307624,0.0,48.2474882111,60.1281475517,2.18817997407,0.0,2.18817997407
 09/01  15:00:00,159.875194389,5.20793317724,46.2831853549,0.0,48.2474882111,60.1281475517,1.10391873338,0.0,1.10391873338
 09/01  16:00:00,166.543490605,5.73396417091,49.5355604673,0.0,48.2474882111,63.0180376616,2.18855470827,0.0,2.18855470827
 09/01  17:00:00,150.822967352,5.31533581698,45.1785792214,0.0,37.5258241642,62.7947880557,1.10376976884,0.0,1.10376976884
 09/01  18:00:00,98.9746823402,3.66651852152,32.4773846534,0.0,26.8041601173,36.0181789539,1.10353412028,0.0,1.10353412028
 09/01  19:00:00,99.7848156553,3.40523582885,26.2482585367,0.0,26.8041601173,33.4493877451,1.10334620654,0.0,1.10334620654
 09/01  20:00:00,82.4964775248,3.29811636007,20.1063726734,0.108496605215,16.0824960704,28.0885557216,1.10339198709,0.0,1.10339198709
 09/01  21:00:00,76.119749284,3.29665356126,14.3401333565,0.783866084428,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295821684,0.0,1.10295821684
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295998165,0.0,1.10295998165
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295873582,0.0,1.10295873582
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305633296,0.0,1.10305633296
 09/02  06:00:00,43.5414765868,3.37502635189,0.0,10.8865166902,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,43.2560483032,3.29665356126,0.0,8.00921211297,5.36083202345,26.5809105114,1.10317880098,0.0,1.10317880098
 09/02  08:00:00,69.2364271669,3.29665356126,3.89935567144,3.92827299017,26.8041601173,31.2995447326,1.10330364409,0.0,1.10330364409
 09/02  09:00:00,78.8278181675,3.29665356126,12.7284632578,2.44286409674,26.8041601173,33.5472370403,1.10348522517,0.0,1.10348522517
 09/02  10:00:00,84.9588265987,3.29665356126,21.0275368362,1.23809565284,26.8041601173,32.583940337,0.02,0.0,0.02
 09/02  11:00:00,93.7209250396,3.38511837249,28.2725741777,0.418999633337,26.8041601173,34.8316326447,2.18708848869,0.0,2.18708848869
 09/02  12:00:00,97.7608173471,3.6703221491,33.722811344,0.00784660227463,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  13:00:00,102.291799233,3.82033896202,40.6804142282,0.0,26.8041601173,30.9784458315,1.10350267844,0.0,1.10350267844
 09/02  14:00:00,74.785852089,3.65220072055,41.7522599483,0.0,8.04124803518,21.3317032909,1.10340462269,0.0,1.10340462269
 09/02  15:00:00,72.106862255,3.47775221754,40.5321142217,0.0,8.04124803518,20.0473076865,1.10323647647,0.0,1.10323647647
 09/02  16:00:00,72.7749596026,3.44490523634,40.9119596494,0.0,8.04124803518,20.3684065876,1.1032516274,0.0,1.1032516274
 09/02  17:00:00,61.9395799489,3.32080295378,37.9208314124,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303143368,0.0,1.10303143368
 09/02  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302566539,0.0,1.10302566539
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295527149,0.0,1.10295527149
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292913538,0.0,1.10292913538
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292651498,0.0,1.10292651498
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293474521,0.0,1.10293474521
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,28.2464314976,1.87832089681,7.59675842457,0.0,2.68041601173,16.0824960704,1.10297007738,0.0,1.10297007738
 09/03  09:00:00,36.5285565837,2.25173415873,15.5054702488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,36.0714286462,1.81310971628,15.4869667538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,36.3024208463,1.76584268092,15.7652259892,0.0,2.68041601173,16.0824960704,1.10305218234,0.0,1.10305218234
 09/03  12:00:00,40.9668712373,2.17874480556,20.0167742555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,48.0133545575,2.79251452875,26.4494878526,0.0,2.68041601173,16.0824960704,1.10316716716,0.0,1.10316716716
 09/03  14:00:00,42.582591301,2.23452726536,21.5767118594,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,47.634798422,2.66268290811,26.2007633377,0.0,2.68041601173,16.0824960704,1.10297444507,0.0,1.10297444507
 09/03  16:00:00,42.8949056598,2.20530879087,21.9182446927,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,48.0720057207,2.76256420168,26.5380893428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,40.0658973213,2.09076683153,19.2037783136,0.0,2.68041601173,16.0824960704,1.10295889954,0.0,1.10295889954
 09/03  19:00:00,40.516248244,0.883357016436,8.52487238475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302445247,0.0,1.10302445247
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292643891,0.0,1.10292643891
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292654838,0.0,1.10292654838
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292641787,0.0,1.10292641787
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295888364,0.0,1.10295888364
 09/04  08:00:00,22.1930852281,0.467032091095,2.95470096086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,23.4400728008,0.471368508492,4.1973521161,0.0,2.68041601173,16.0824960704,1.10298067518,0.0,1.10298067518
 09/04  10:00:00,38.6392086996,1.9619884825,17.9058680409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,33.705998245,1.47444122408,13.4602048447,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,45.2606415753,2.59464612982,23.8946432693,0.0,2.68041601173,16.0824960704,1.1030541475,0.0,1.1030541475
 09/04  13:00:00,43.86706324,2.39966361762,22.6960474462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,46.6982668766,2.6130156278,25.3138990726,0.0,2.68041601173,16.0824960704,1.1030607029,0.0,1.1030607029
 09/04  15:00:00,43.8980300296,2.35437704704,22.7723008064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,46.7113359959,2.59259986766,25.347383952,0.0,2.68041601173,16.0824960704,1.10297741149,0.0,1.10297741149
 09/04  17:00:00,43.8541639714,2.3836044763,22.6992073189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,39.6352903194,1.98898018497,18.8749579582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,33.160674849,0.191149253835,1.86150675228,0.0,2.68041601173,16.0824960704,1.10295990957,0.0,1.10295990957
 09/04  20:00:00,39.9387780579,0.573447761505,5.78997812016,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302753577,0.0,1.10302753577
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292559868,0.0,1.10292559868
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296007461,0.0,1.10296007461
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306756264,0.0,1.10306756264
 09/05  06:00:00,52.2041918355,3.46798591239,14.4843469759,2.50459206912,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,72.2577603986,3.29665356126,17.9920007439,2.19638029661,16.0824960704,32.6817896323,1.10342409425,0.0,1.10342409425
 09/05  08:00:00,149.552288443,3.56512759948,27.2802151156,0.0477050355395,48.2474882111,70.4033123869,2.18804229432,0.0,2.18804229432
 09/05  09:00:00,146.590109005,3.46922462572,32.8102151161,0.0,48.2474882111,62.0547409583,1.10420531635,0.0,1.10420531635
 09/05  10:00:00,151.94384139,3.76142982736,39.7983357056,0.0,48.2474882111,60.1281475517,2.18823998539,0.0,2.18823998539
 09/05  11:00:00,156.639359711,4.2100163063,42.1186741411,0.0,48.2474882111,62.0547409583,2.18894519329,0.0,2.18894519329
 09/05  12:00:00,156.317155391,4.27861270055,42.2722219337,0.0,48.2474882111,61.5103924513,2.18956000022,0.0,2.18956000022
 09/05  13:00:00,164.328072477,5.02166168842,47.3902470193,0.0,48.2474882111,63.6602354638,2.18953319398,0.0,2.18953319398
 09/05  14:00:00,161.62136551,5.09597368038,48.1413159727,0.0,48.2474882111,60.1281475517,2.18832127711,0.0,2.18832127711
 09/05  15:00:00,164.080485559,5.4538495664,50.2425601353,0.0,48.2474882111,60.1281475517,1.10393142613,0.0,1.10393142613
 09/05  16:00:00,169.004410934,5.68287275426,52.0475722127,0.0,48.2474882111,63.0180376616,2.18859703957,0.0,2.18859703957
 09/05  17:00:00,153.030105612,4.9662266032,47.7348266946,0.0,37.5258241642,62.7947880557,1.10372823515,0.0,1.10372823515
 09/05  18:00:00,105.426381408,3.56836044282,39.0272417999,0.0,26.8041601173,36.0181789539,1.10362209218,0.0,1.10362209218
 09/05  19:00:00,111.592112143,3.42868199594,35.564775524,0.0,26.8041601173,33.4493877451,1.10337710109,0.0,1.10337710109
 09/05  20:00:00,93.8404162051,3.30375854414,31.5491463768,0.0040193980134,16.0824960704,28.0885557216,1.10338951053,0.0,1.10338951053
 09/05  21:00:00,90.8038770201,3.29665356126,29.4103673209,0.397759856183,16.0824960704,26.8041601173,1.10306890076,0.0,1.10306890076
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296097987,0.0,1.10296097987
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295868973,0.0,1.10295868973
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301561855,0.0,1.10301561855
 09/06  06:00:00,65.4738239243,3.55670974655,28.9532813175,1.21656598229,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,84.5749688135,3.29665356126,31.2388029719,1.26678648361,16.0824960704,32.6817896323,1.1033440095,0.0,1.1033440095
 09/06  08:00:00,159.482906942,3.71585986579,37.1022355064,0.00557087730844,48.2474882111,70.4033123869,2.18799360434,0.0,2.18799360434
 09/06  09:00:00,156.136677524,3.65373842946,42.172269831,0.0,48.2474882111,62.0547409583,1.10411073904,0.0,1.10411073904
 09/06  10:00:00,159.909464708,3.6751958352,47.8501930155,0.0,48.2474882111,60.1281475517,2.18827745264,0.0,2.18827745264
 09/06  11:00:00,158.816092839,3.98650109298,44.5189224828,0.0,48.2474882111,62.0547409583,2.18894354008,0.0,2.18894354008
 09/06  12:00:00,159.356255831,4.21269764159,45.3772374333,0.0,48.2474882111,61.5103924513,2.18985588143,0.0,2.18985588143
 09/06  13:00:00,166.405085349,4.69328615746,49.7956354229,0.0,48.2474882111,63.6602354638,2.18954417392,0.0,2.18954417392
 09/06  14:00:00,159.421433878,4.23885573694,46.7985022839,0.0,48.2474882111,60.1281475517,2.18840602098,0.0,2.18840602098
 09/06  15:00:00,157.481931612,4.21492615438,44.8829296009,0.0,48.2474882111,60.1281475517,1.10388055683,0.0,1.10388055683
 09/06  16:00:00,164.765907895,4.22850966354,49.2634322644,0.0,48.2474882111,63.0180376616,2.18862997869,0.0,2.18862997869
 09/06  17:00:00,156.325557711,4.01606708095,51.9804383156,0.0,37.5258241642,62.7947880557,2.18760182435,0.0,2.18760182435
 09/06  18:00:00,110.465076823,3.30631722996,44.327980428,0.0,26.8041601173,36.0181789539,1.10349945078,0.0,1.10349945078
 09/06  19:00:00,118.797825925,3.29665356126,42.8981540076,0.00436373335629,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,103.885444029,3.29665356126,40.597816258,1.00748232377,16.0824960704,28.0885557216,1.10340596117,0.0,1.10340596117
 09/06  21:00:00,101.054411223,3.29665356126,38.2277061647,1.83095521494,16.0824960704,26.8041601173,1.10307040248,0.0,1.10307040248
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295634579,0.0,1.10295634579
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296146071,0.0,1.10296146071
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295774974,0.0,1.10295774974
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,73.9834510434,3.55634156667,37.6194241168,1.06041848189,5.36083202345,21.4433280938,1.10303415662,0.0,1.10303415662
 09/07  07:00:00,93.0261083702,3.29665356126,39.5564290458,1.40029996637,16.0824960704,32.6817896323,1.10342671126,0.0,1.10342671126
 09/07  08:00:00,169.491663843,3.68549126917,47.1431940632,0.00373781857897,48.2474882111,70.4033123869,1.10412170049,0.0,1.10412170049
 09/07  09:00:00,157.561608518,3.66834945689,43.5825897977,0.0,48.2474882111,62.0547409583,2.18815290507,0.0,2.18815290507
 09/07  10:00:00,156.138370035,3.83399396537,43.9203002126,0.0,48.2474882111,60.1281475517,1.104234968,0.0,1.104234968
 09/07  11:00:00,161.100051695,4.14358479191,46.6457976398,0.0,48.2474882111,62.0547409583,2.18862106437,0.0,2.18862106437
 09/07  12:00:00,162.145887381,4.42153706193,47.9580295624,0.0,48.2474882111,61.5103924513,2.1893940935,0.0,2.1893940935
 09/07  13:00:00,169.229760169,5.20025209544,52.1133443046,0.0,48.2474882111,63.6602354638,3.27432505822,0.0,3.27432505822
 09/07  14:00:00,165.659876249,5.31870397247,51.9570964192,0.0,48.2474882111,60.1281475517,1.10409813186,0.0,1.10409813186
 09/07  15:00:00,167.220279673,5.3531357669,53.4830680497,0.0,48.2474882111,60.1281475517,2.18805449958,0.0,2.18805449958
 09/07  16:00:00,169.472032954,4.97161668844,53.2264502992,0.0,48.2474882111,63.0180376616,1.10443192473,0.0,1.10443192473
 09/07  17:00:00,158.152907165,4.51076393248,53.3130909182,0.0,37.5258241642,62.7947880557,2.18777720856,0.0,2.18777720856
 09/07  18:00:00,107.779642891,3.41556819957,41.5332955262,0.0,26.8041601173,36.0181789539,1.10353017368,0.0,1.10353017368
 09/07  19:00:00,114.440275928,3.37293077816,38.468690527,0.0,26.8041601173,33.4493877451,1.10330825847,0.0,1.10330825847
 09/07  20:00:00,99.8855201358,3.29665356126,37.0103811608,0.594993527578,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,99.6947736147,3.29665356126,37.6192845612,1.07973921047,16.0824960704,26.8041601173,1.10319901067,0.0,1.10319901067
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296107723,0.0,1.10296107723
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296133307,0.0,1.10296133307
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296117272,0.0,1.10296117272
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,71.9423576494,3.59625387389,35.4220707645,1.17676613303,5.36083202345,21.4433280938,1.10308096523,0.0,1.10308096523
 09/08  07:00:00,92.5311653839,3.29665356126,38.8572592393,1.60452678658,16.0824960704,32.6817896323,1.10346835818,0.0,1.10346835818
 09/08  08:00:00,170.413013514,3.75052171874,48.0032511036,0.0,48.2474882111,70.4033123869,1.10409726567,0.0,1.10409726567
 09/08  09:00:00,156.039952111,3.79512979077,41.9341530568,0.0,48.2474882111,62.0547409583,2.18830388971,0.0,2.18830388971
 09/08  10:00:00,157.302991017,3.87336668064,45.0455484793,0.0,48.2474882111,60.1281475517,1.10419385815,0.0,1.10419385815
 09/08  11:00:00,162.313571796,4.12303310393,47.8798694291,0.0,48.2474882111,62.0547409583,2.18901144823,0.0,2.18901144823
 09/08  12:00:00,161.121065122,4.05886485393,47.2958795112,0.0,48.2474882111,61.5103924513,3.27432524298,0.0,3.27432524298
 09/08  13:00:00,166.559465648,4.54013685115,50.1031650279,0.0,48.2474882111,63.6602354638,2.18949387507,0.0,2.18949387507
 09/08  14:00:00,163.534499658,4.55702145397,50.5934023467,0.0,48.2474882111,60.1281475517,1.10410095687,0.0,1.10410095687
 09/08  15:00:00,165.772512029,4.71532366587,52.6731125061,0.0,48.2474882111,60.1281475517,2.18807161974,0.0,2.18807161974
 09/08  16:00:00,163.188740315,4.71880375506,47.1959705936,0.0,48.2474882111,63.0180376616,2.18892340939,0.0,2.18892340939
 09/08  17:00:00,137.45231837,4.1710379076,32.9522281487,0.0,37.5258241642,62.7947880557,1.10370338665,0.0,1.10370338665
 09/08  18:00:00,94.3083286846,3.34458475181,28.1329647675,0.0,26.8041601173,36.0181789539,1.10358272312,0.0,1.10358272312
 09/08  19:00:00,106.016890418,3.30399428464,27.4622158994,0.184692277178,26.8041601173,33.4493877451,1.10330224562,0.0,1.10330224562
 09/08  20:00:00,90.1414273875,3.29665356126,26.3560188482,1.50526309193,16.0824960704,28.0885557216,1.10342982228,0.0,1.10342982228
 09/08  21:00:00,88.701593939,3.29665356126,25.1948190673,2.51102502869,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029610348,0.0,1.1029610348
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296182675,0.0,1.10296182675
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296095458,0.0,1.10296095458
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306524477,0.0,1.10306524477
 09/09  06:00:00,69.0722568876,3.45029758149,31.2140137021,2.66067872595,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,71.4130861055,3.29665356126,32.0083517771,4.15789813815,5.36083202345,26.5809105114,1.10316153797,0.0,1.10316153797
 09/09  08:00:00,98.7079218063,3.29665356126,35.9957873337,1.30333596729,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/09  09:00:00,104.76525774,3.29665356126,40.7527784424,0.35598848487,26.8041601173,33.5472370403,1.10347366731,0.0,1.10347366731
 09/09  10:00:00,101.81753439,3.30024429839,39.1171607583,0.00358878490063,26.8041601173,32.583940337,1.10353465416,0.0,1.10353465416
 09/09  11:00:00,105.125723434,3.38163892347,40.0998516548,0.0,26.8041601173,34.8316326447,1.10353760211,0.0,1.10353760211
 09/09  12:00:00,105.631680195,3.46576267476,41.8060802683,0.0,26.8041601173,33.5472370403,1.10359235652,0.0,1.10359235652
 09/09  13:00:00,103.54364745,3.46724711332,42.2853542942,0.0,26.8041601173,30.9784458315,1.1035015093,0.0,1.1035015093
 09/09  14:00:00,72.557201692,3.32163591492,39.8541743569,0.0,8.04124803518,21.3317032909,1.10340669893,0.0,1.10340669893
 09/09  15:00:00,70.0971119023,3.29665356126,38.7034625252,0.0,8.04124803518,20.0473076865,1.103242095,0.0,1.103242095
 09/09  16:00:00,70.2779197272,3.29665356126,38.5631714491,0.0,8.04124803518,20.3684065876,1.10326203832,0.0,1.10326203832
 09/09  17:00:00,61.1580261218,3.29665356126,37.0937943515,0.0696326262287,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303592293,0.0,1.10303592293
 09/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303210674,0.0,1.10303210674
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296213746,0.0,1.10296213746
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292526956,0.0,1.10292526956
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292052751,0.0,1.10292052751
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293209907,0.0,1.10293209907
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029216762,0.0,1.1029216762
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299652497,0.0,1.10299652497
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311035008,0.0,1.10311035008
 09/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292602442,0.0,1.10292602442
 09/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292500046,0.0,1.10292500046
 09/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298208291,0.0,1.10298208291
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292600025,0.0,1.10292600025
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296255138,0.0,1.10296255138
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296167666,0.0,1.10296167666
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,48.2181518,3.44365256783,8.84183760101,4.18539475309,5.36083202345,21.4433280938,1.1030325424,0.0,1.1030325424
 09/11  07:00:00,65.5984510266,3.29665356126,8.9326039782,4.59646769043,16.0824960704,32.6817896323,1.10351307622,0.0,1.10351307622
 09/11  08:00:00,136.691606259,3.58605727084,13.3316311585,1.1146771375,48.2474882111,70.4033123869,1.10403955173,0.0,1.10403955173
 09/11  09:00:00,132.458720021,3.64029776502,18.4537831136,0.0539698787138,48.2474882111,62.0547409583,2.18841978025,0.0,2.18841978025
 09/11  10:00:00,136.143406705,3.84315359539,23.9161772523,0.0,48.2474882111,60.1281475517,1.10414524026,0.0,1.10414524026
 09/11  11:00:00,142.102985945,4.37768000819,27.4146366729,0.0,48.2474882111,62.0547409583,2.18892651288,0.0,2.18892651288
 09/11  12:00:00,142.030047451,4.50526382016,27.7584628742,0.0,48.2474882111,61.5103924513,3.27457346856,0.0,3.27457346856
 09/11  13:00:00,146.98598787,5.28055909752,29.7892650033,0.0,48.2474882111,63.6602354638,2.18945710952,0.0,2.18945710952
 09/11  14:00:00,142.965316791,5.19293489431,29.3883060393,0.0,48.2474882111,60.1281475517,1.10408558271,0.0,1.10408558271
 09/11  15:00:00,143.068827714,5.21003297661,29.4747188804,0.0,48.2474882111,60.1281475517,2.18805251744,0.0,2.18805251744
 09/11  16:00:00,147.211299965,5.5343898081,30.4029441905,0.0,48.2474882111,63.0180376616,2.18892366174,0.0,2.18892366174
 09/11  17:00:00,133.393193406,5.07677302142,27.9873680709,0.0,37.5258241642,62.7947880557,1.10370317332,0.0,1.10370317332
 09/11  18:00:00,86.413347056,3.50021849169,20.082349399,0.0,26.8041601173,36.0181789539,1.10358767017,0.0,1.10358767017
 09/11  19:00:00,94.082669519,3.37581532111,15.6408308334,3.54080257049e-05,26.8041601173,33.4493877451,1.10330793373,0.0,1.10330793373
 09/11  20:00:00,74.0251596411,3.29665356126,11.1285519118,0.616462281893,16.0824960704,28.0885557216,1.10335699465,0.0,1.10335699465
 09/11  21:00:00,69.5566582543,3.29665356126,6.61756229652,1.94334611485,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296019426,0.0,1.10296019426
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296301032,0.0,1.10296301032
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295920057,0.0,1.10295920057
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307136126,0.0,1.10307136126
 09/12  06:00:00,48.9117549409,3.3845339,0.0,13.7799541629,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,61.759879015,3.29665356126,0.0,9.69049965705,16.0824960704,32.6817896323,1.10344908105,0.0,1.10344908105
 09/12  08:00:00,124.65782314,3.59519289417,0.0,2.40338955372,48.2474882111,70.4033123869,1.10414845794,0.0,1.10414845794
 09/12  09:00:00,120.466451558,3.50957495782,5.61603173332,1.03017560352,48.2474882111,62.0547409583,2.18831725672,0.0,2.18831725672
 09/12  10:00:00,127.495567219,3.65928410107,15.2348710098,0.21733625129,48.2474882111,60.1281475517,2.18831660457,0.0,2.18831660457
 09/12  11:00:00,136.225774425,4.19409185146,21.7210133098,0.0,48.2474882111,62.0547409583,2.18911472814,0.0,2.18911472814
 09/12  12:00:00,139.084924741,4.4779902855,24.840613699,0.0,48.2474882111,61.5103924513,2.18984671117,0.0,2.18984671117
 09/12  13:00:00,144.997718334,4.95529813718,28.1262564282,0.0,48.2474882111,63.6602354638,2.18949416818,0.0,2.18949416818
 09/12  14:00:00,142.308847052,4.88194447083,29.0428267239,0.0,48.2474882111,60.1281475517,2.18842692098,0.0,2.18842692098
 09/12  15:00:00,143.700020505,4.97261792113,30.3433267275,0.0,48.2474882111,60.1281475517,1.10393460291,0.0,1.10393460291
 09/12  16:00:00,148.886761772,5.27597598232,32.3368198233,0.0,48.2474882111,63.0180376616,2.18863737493,0.0,2.18863737493
 09/12  17:00:00,137.633929171,4.89803104594,32.4068458115,0.0,37.5258241642,62.7947880557,1.10375279701,0.0,1.10375279701
 09/12  18:00:00,89.8369224277,3.4397722728,23.5663709897,0.0,26.8041601173,36.0181789539,1.10359861125,0.0,1.10359861125
 09/12  19:00:00,94.0599700593,3.34220876586,15.6359742729,0.0157990641243,26.8041601173,33.4493877451,1.10343894513,0.0,1.10343894513
 09/12  20:00:00,72.4876394475,3.29665356126,9.40836170334,0.799132296806,16.0824960704,28.0885557216,1.10342347561,0.0,1.10342347561
 09/12  21:00:00,68.6527152191,3.29665356126,5.22784169091,2.42912368524,16.0824960704,26.8041601173,1.10306537941,0.0,1.10306537941
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296307995,0.0,1.10296307995
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296161719,0.0,1.10296161719
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296355579,0.0,1.10296355579
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,48.824377582,3.38534921921,0.0,11.2244281514,5.36083202345,21.4433280938,1.10303403782,0.0,1.10303403782
 09/13  07:00:00,59.2733560241,3.29665356126,0.0,7.20397666614,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/13  08:00:00,127.196083745,3.62730712568,2.9161601594,1.99337576784,48.2474882111,70.4033123869,2.1878984274,0.0,2.1878984274
 09/13  09:00:00,126.331342038,3.60621851841,11.7355707424,0.67888351414,48.2474882111,62.0547409583,2.18830041726,0.0,2.18830041726
 09/13  10:00:00,133.074936883,3.74523916473,20.9035860277,0.0420358335468,48.2474882111,60.1281475517,1.10420436601,0.0,1.10420436601
 09/13  11:00:00,140.8142267,4.05629668533,26.4472607517,0.0,48.2474882111,62.0547409583,2.18886831699,0.0,2.18886831699
 09/13  12:00:00,144.402134719,4.45622822462,30.1795857377,0.0,48.2474882111,61.5103924513,2.18940346535,0.0,2.18940346535
 09/13  13:00:00,150.480442949,5.03447918932,33.5297999909,0.0,48.2474882111,63.6602354638,3.27441001652,0.0,3.27441001652
 09/13  14:00:00,146.894150365,4.94984932227,33.560225186,0.0,48.2474882111,60.1281475517,1.10394704498,0.0,1.10394704498
 09/13  15:00:00,149.02317183,5.03635032921,35.6027456439,0.0,48.2474882111,60.1281475517,2.18796879169,0.0,2.18796879169
 09/13  16:00:00,155.408466165,5.3499232293,38.7845769694,0.0,48.2474882111,63.0180376616,2.18864552814,0.0,2.18864552814
 09/13  17:00:00,139.900745972,4.87991920421,34.6917744534,0.0,37.5258241642,62.7947880557,1.10372874397,0.0,1.10372874397
 09/13  18:00:00,90.4702223365,3.40835117272,24.2310919985,0.0,26.8041601173,36.0181789539,1.10359376652,0.0,1.10359376652
 09/13  19:00:00,97.4967151467,3.32713736137,19.1035898289,0.0,26.8041601173,33.4493877451,1.10329370091,0.0,1.10329370091
 09/13  20:00:00,77.4546054801,3.29665356126,14.7479636695,0.426496363274,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,73.4619464173,3.29665356126,10.9591524877,1.50704408659,16.0824960704,26.8041601173,1.10324692425,0.0,1.10324692425
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296276425,0.0,1.10296276425
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296367787,0.0,1.10296367787
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296231085,0.0,1.10296231085
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,46.5331402763,3.39637382345,0.0,8.92216624149,5.36083202345,21.4433280938,1.10312336327,0.0,1.10312336327
 09/14  07:00:00,58.0284918834,3.29665356126,0.0,5.95911252539,16.0824960704,32.6817896323,1.10346128657,0.0,1.10346128657
 09/14  08:00:00,128.14177241,3.61447141933,4.43271747308,1.43534282537,48.2474882111,70.4033123869,1.10414694703,0.0,1.10414694703
 09/14  09:00:00,128.81318378,3.54718790206,14.6711475671,0.284179046921,48.2474882111,62.0547409583,2.18832923716,0.0,2.18832923716
 09/14  10:00:00,137.048967509,3.59894656432,25.0659450883,0.0,48.2474882111,60.1281475517,2.1883435105,0.0,2.1883435105
 09/14  11:00:00,144.819523454,3.69791008068,30.8109441098,0.0,48.2474882111,62.0547409583,2.18892338921,0.0,2.18892338921
 09/14  12:00:00,147.586993074,3.68635743615,34.1343148816,0.0,48.2474882111,61.5103924513,2.18967305691,0.0,2.18967305691
 09/14  13:00:00,151.755495663,3.84598374354,35.9933481506,0.0,48.2474882111,63.6602354638,2.18964203942,0.0,2.18964203942
 09/14  14:00:00,148.311618998,3.96287640542,35.9646667361,0.0,48.2474882111,60.1281475517,2.18828687499,0.0,2.18828687499
 09/14  15:00:00,153.54014298,4.24766204768,40.9084050751,0.0,48.2474882111,60.1281475517,1.10405632404,0.0,1.10405632404
 09/14  16:00:00,155.58984952,4.26331001517,40.0525735379,0.0,48.2474882111,63.0180376616,2.18890980409,0.0,2.18890980409
 09/14  17:00:00,137.208840747,3.95259892186,32.927189511,0.0,37.5258241642,62.7947880557,1.10379892693,0.0,1.10379892693
 09/14  18:00:00,94.3443852338,3.29665356126,25.749619174,0.0,26.8041601173,36.0181789539,1.10359454217,0.0,1.10359454217
 09/14  19:00:00,103.283060076,3.29665356126,24.7600847572,0.160333801188,26.8041601173,33.4493877451,1.10335890307,0.0,1.10335890307
 09/14  20:00:00,86.3958966531,3.29665356126,22.3292357767,1.78651542907,16.0824960704,28.0885557216,1.10338410077,0.0,1.10338410077
 09/14  21:00:00,84.8050525532,3.29665356126,20.6224485699,3.1868541403,16.0824960704,26.8041601173,1.10307056859,0.0,1.10307056859
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296381254,0.0,1.10296381254
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296211694,0.0,1.10296211694
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302058039,0.0,1.10302058039
 09/15  06:00:00,60.4960603484,3.43374100971,18.1681942934,4.67952483385,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,77.2547019841,3.29665356126,19.0680508665,6.11727175954,16.0824960704,32.6817896323,1.1031864913,0.0,1.1031864913
 09/15  08:00:00,146.697530144,3.60189480837,23.7281189651,0.70827567887,48.2474882111,70.4033123869,2.18797228938,0.0,2.18797228938
 09/15  09:00:00,140.371046559,3.46956449177,26.5850659903,0.00574681331952,48.2474882111,62.0547409583,1.10418566239,0.0,1.10418566239
 09/15  10:00:00,141.328850181,3.47402799897,29.4707463254,0.0,48.2474882111,60.1281475517,2.18846354661,0.0,2.18846354661
 09/15  11:00:00,146.170256767,3.66226922427,32.1973182795,0.0,48.2474882111,62.0547409583,2.18920347496,0.0,2.18920347496
 09/15  12:00:00,147.327423987,3.72438237802,33.8367208528,0.0,48.2474882111,61.5103924513,2.1898444384,0.0,2.1898444384
 09/15  13:00:00,153.590356889,3.99262245845,37.6815706618,0.0,48.2474882111,63.6602354638,3.27438027276,0.0,3.27438027276
 09/15  14:00:00,149.769811264,3.91875637106,37.4669790365,0.0,48.2474882111,60.1281475517,1.10394083002,0.0,1.10394083002
 09/15  15:00:00,150.453566427,3.96451374916,38.1049768209,0.0,48.2474882111,60.1281475517,2.18814577887,0.0,2.18814577887
 09/15  16:00:00,155.410124124,4.05990976102,40.0762483957,0.0,48.2474882111,63.0180376616,2.18865660379,0.0,2.18865660379
 09/15  17:00:00,142.287151611,3.90165169758,38.0564475997,0.0,37.5258241642,62.7947880557,1.10373570212,0.0,1.10373570212
 09/15  18:00:00,99.7606151197,3.29665356126,31.0882457507,0.07760330916,26.8041601173,36.0181789539,1.10349141378,0.0,1.10349141378
 09/15  19:00:00,107.198709156,3.29665356126,28.2469835409,0.589084097376,26.8041601173,33.4493877451,1.10330158118,0.0,1.10330158118
 09/15  20:00:00,90.7715669441,3.29665356126,25.741049122,2.75037237481,16.0824960704,28.0885557216,1.10336139645,0.0,1.10336139645
 09/15  21:00:00,89.1756627509,3.29665356126,23.9755044679,4.20440844001,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296138282,0.0,1.10296138282
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296467484,0.0,1.10296467484
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296379666,0.0,1.10296379666
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306437001,0.0,1.10306437001
 09/16  06:00:00,54.1315414947,3.37623081618,8.87985669268,7.6608537745,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,52.6205021646,3.29665356126,6.14312934499,11.2305366294,5.36083202345,26.5809105114,1.1031704849,0.0,1.1031704849
 09/16  08:00:00,75.4526095024,3.29665356126,5.33947481289,8.70433618427,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/16  09:00:00,76.6903508592,3.29665356126,4.98264026432,8.05121978188,26.8041601173,33.5472370403,1.10343155896,0.0,1.10343155896
 09/16  10:00:00,76.542147248,3.29665356126,5.73097949423,8.11797364412,26.8041601173,32.583940337,1.10349697374,0.0,1.10349697374
 09/16  11:00:00,81.7807183654,3.29665356126,7.9803474265,8.85948452159,26.8041601173,34.8316326447,1.10350486925,0.0,1.10350486925
 09/16  12:00:00,81.9199649358,3.29665356126,9.80227166904,8.4612024538,26.8041601173,33.5472370403,1.10356870161,0.0,1.10356870161
 09/16  13:00:00,79.0635955569,3.29665356126,10.643603049,7.33229290379,26.8041601173,30.9784458315,1.10348537459,0.0,1.10348537459
 09/16  14:00:00,53.348250645,3.29665356126,9.72289712457,10.9473085391,8.04124803518,21.3317032909,1.10337429738,0.0,1.10337429738
 09/16  15:00:00,52.6221079157,3.29665356126,7.89914202243,13.3293165163,8.04124803518,20.0473076865,1.10323868967,0.0,1.10323868967
 09/16  16:00:00,53.7663428596,3.29665356126,6.32948607467,15.7221085068,8.04124803518,20.3684065876,1.10326241406,0.0,1.10326241406
 09/16  17:00:00,49.5454917237,3.29665356126,6.68825388669,18.862638693,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303894727,0.0,1.10303894727
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303649972,0.0,1.10303649972
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029643695,0.0,1.1029643695
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294661528,0.0,1.10294661528
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293025639,0.0,1.10293025639
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297952852,0.0,1.10297952852
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292927636,0.0,1.10292927636
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
