Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300044176,0.0,1.10300044176
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031029143,0.0,1.1031029143
 09/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292877727,0.0,1.10292877727
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292663964,0.0,1.10292663964
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292351489,0.0,1.10292351489
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292450319,0.0,1.10292450319
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296558435,0.0,1.10296558435
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296436499,0.0,1.10296436499
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,77.8058219678,3.29665356126,1.41522389656,38.8793442986,5.36083202345,21.4433280938,1.10308535552,0.0,1.10308535552
 09/18  07:00:00,82.4981441661,3.29665356126,1.71579169435,28.7129731138,16.0824960704,32.6817896323,1.10349701707,0.0,1.10349701707
 09/18  08:00:00,133.317613594,3.44432227828,3.34063966354,7.87341096012,48.2474882111,70.4033123869,1.10416237634,0.0,1.10416237634
 09/18  09:00:00,124.503328375,3.33361674119,6.27193279238,4.58710957827,48.2474882111,62.0547409583,2.18820516497,0.0,2.18820516497
 09/18  10:00:00,124.341822823,3.35410143136,9.59423484017,3.00941069477,48.2474882111,60.1281475517,2.18848232375,0.0,2.18848232375
 09/18  11:00:00,128.906288116,3.6990228804,13.0650059033,1.83159006857,48.2474882111,62.0547409583,2.18885588711,0.0,2.18885588711
 09/18  12:00:00,131.068273643,3.99657940183,15.6307585078,1.67461497646,48.2474882111,61.5103924513,2.18997636754,0.0,2.18997636754
 09/18  13:00:00,134.801423713,4.24234758924,18.2816675236,0.361244831327,48.2474882111,63.6602354638,2.18963550153,0.0,2.18963550153
 09/18  14:00:00,131.486770565,4.07741298899,19.0252817193,0.0,48.2474882111,60.1281475517,2.1882981683,0.0,2.1882981683
 09/18  15:00:00,130.829364804,3.88847261657,18.5568163305,0.0,48.2474882111,60.1281475517,1.1040703483,0.0,1.1040703483
 09/18  16:00:00,133.935978265,3.92740091381,18.7346113848,0.0,48.2474882111,63.0180376616,2.18896585594,0.0,2.18896585594
 09/18  17:00:00,120.761363627,3.83576981821,16.5965414952,0.0,37.5258241642,62.7947880557,1.10372575159,0.0,1.10372575159
 09/18  18:00:00,78.5175128764,3.29665356126,9.50240090967,0.420345906914,26.8041601173,36.0181789539,1.1036284296,0.0,1.1036284296
 09/18  19:00:00,82.9933328031,3.29665356126,2.38385630398,2.24683498138,26.8041601173,33.4493877451,1.10339581695,0.0,1.10339581695
 09/18  20:00:00,69.0715002174,3.29665356126,0.0,6.79135477,16.0824960704,28.0885557216,1.1034172513,0.0,1.1034172513
 09/18  21:00:00,70.6905928585,3.29665356126,0.0,9.69484301549,16.0824960704,26.8041601173,1.10306429601,0.0,1.10306429601
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296479786,0.0,1.10296479786
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296488297,0.0,1.10296488297
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296599487,0.0,1.10296599487
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,83.9921407424,3.29665356126,0.0,46.4808869698,5.36083202345,21.4433280938,1.10303885392,0.0,1.10303885392
 09/19  07:00:00,89.0384244682,3.29665356126,0.0,36.9690451102,16.0824960704,32.6817896323,5.08926141682,5.06926141682,0.02
 09/19  08:00:00,133.610881676,3.49585177607,0.0,11.455789208,48.2474882111,70.4033123869,2.33247526478,0.144554899465,2.18792036532
 09/19  09:00:00,119.071077975,3.36707047003,0.0,5.39333824188,48.2474882111,62.0547409583,2.18841847802,0.0,2.18841847802
 09/19  10:00:00,118.07607025,3.37880476449,3.24039808431,3.07279154421,48.2474882111,60.1281475517,1.10430357451,0.0,1.10430357451
 09/19  11:00:00,127.418781666,3.76894281713,11.6690398066,1.67012977906,48.2474882111,62.0547409583,2.18877219649,0.0,2.18877219649
 09/19  12:00:00,132.672653783,4.13304388116,17.3952339437,1.37805520154,48.2474882111,61.5103924513,3.27446658179,0.0,3.27446658179
 09/19  13:00:00,138.238364397,4.41529688654,21.6597494854,0.247154256298,48.2474882111,63.6602354638,2.18977070001,0.0,2.18977070001
 09/19  14:00:00,136.259079335,4.23397433357,23.6410291442,0.0,48.2474882111,60.1281475517,1.10409232777,0.0,1.10409232777
 09/19  15:00:00,135.785851897,4.0615974934,23.3401785471,0.0,48.2474882111,60.1281475517,2.18813276348,0.0,2.18813276348
 09/19  16:00:00,136.871782573,4.10774390522,21.4900727012,0.0,48.2474882111,63.0180376616,2.1887452779,0.0,2.1887452779
 09/19  17:00:00,122.674917628,3.96836445299,18.3775008612,0.0,37.5258241642,62.7947880557,1.10376019596,0.0,1.10376019596
 09/19  18:00:00,83.9716582569,3.29665356126,12.6467425152,0.262816348529,26.8041601173,36.0181789539,1.10362675199,0.0,1.10362675199
 09/19  19:00:00,87.1703664371,3.29665356126,7.15578647048,1.65193844886,26.8041601173,33.4493877451,1.10336018964,0.0,1.10336018964
 09/19  20:00:00,69.5553626886,3.29665356126,1.9892959343,5.28592130689,16.0824960704,28.0885557216,1.10342345433,0.0,1.10342345433
 09/19  21:00:00,69.4110695249,3.29665356126,0.0,8.41531968194,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300591061,0.0,1.10300591061
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296508217,0.0,1.10296508217
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296539221,0.0,1.10296539221
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030643636,0.0,1.1030643636
 09/20  06:00:00,59.8898785948,3.31177268261,0.0,22.3635057009,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,70.6250194184,3.29665356126,0.0,18.5556400604,16.0824960704,32.6817896323,1.10342517685,0.0,1.10342517685
 09/20  08:00:00,129.077806334,3.53037846925,0.985257660386,5.90292951252,48.2474882111,70.4033123869,2.18813035834,0.0,2.18813035834
 09/20  09:00:00,123.94161758,3.396073172,8.06225541411,2.17261972996,48.2474882111,62.0547409583,1.1042909156,0.0,1.1042909156
 09/20  10:00:00,128.782091521,3.37942870887,16.2085396901,0.810047265508,48.2474882111,60.1281475517,2.18847149914,0.0,2.18847149914
 09/20  11:00:00,134.85393352,3.47802517789,20.6889262582,0.376312820856,48.2474882111,62.0547409583,2.18901199112,0.0,2.18901199112
 09/20  12:00:00,136.922520888,3.82755096212,23.1436067921,0.185042376881,48.2474882111,61.5103924513,2.18970479822,0.0,2.18970479822
 09/20  13:00:00,140.447389214,3.95700479704,24.5742206478,0.0,48.2474882111,63.6602354638,3.2745479318,0.0,3.2745479318
 09/20  14:00:00,135.626852135,3.72389678357,23.5188794946,0.0,48.2474882111,60.1281475517,1.10409079212,0.0,1.10409079212
 09/20  15:00:00,135.253869538,3.67944685966,23.1903468218,0.0,48.2474882111,60.1281475517,2.18809474341,0.0,2.18809474341
 09/20  16:00:00,138.544036315,3.70093199548,23.5691383532,0.0,48.2474882111,63.0180376616,2.18864360906,0.0,2.18864360906
 09/20  17:00:00,126.723690152,3.74479525798,22.6498425799,0.0,37.5258241642,62.7947880557,1.10373549624,0.0,1.10373549624
 09/20  18:00:00,89.3629324499,3.29665356126,18.2896164312,0.0112166255021,26.8041601173,36.0181789539,1.10360954558,0.0,1.10360954558
 09/20  19:00:00,94.4623499459,3.29665356126,15.2898680398,0.809840388387,26.8041601173,33.4493877451,1.10330897301,0.0,1.10330897301
 09/20  20:00:00,79.7119610553,3.29665356126,12.643874826,4.78794078195,16.0824960704,28.0885557216,1.10337485032,0.0,1.10337485032
 09/20  21:00:00,78.237026959,3.29665356126,10.4062764664,6.83500064965,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296601102,0.0,1.10296601102
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296523358,0.0,1.10296523358
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296689365,0.0,1.10296689365
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307645014,0.0,1.10307645014
 09/21  06:00:00,51.442451277,3.33719213501,1.36576221134,12.5248967193,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,67.0234608945,3.29665356126,0.0900236589375,14.8640578775,16.0824960704,32.6817896323,1.10351502407,0.0,1.10351502407
 09/21  08:00:00,131.610707945,3.54787254588,3.36435420567,6.03924050188,48.2474882111,70.4033123869,1.10410503118,0.0,1.10410503118
 09/21  09:00:00,125.845151809,3.40628303241,8.57449891128,3.55370060194,48.2474882111,62.0547409583,2.18831789026,0.0,2.18831789026
 09/21  10:00:00,128.761972477,3.3779272278,15.3777375631,1.62223182874,48.2474882111,60.1281475517,2.188375852,0.0,2.188375852
 09/21  11:00:00,135.02294652,3.45345765282,20.1964558901,1.06236371396,48.2474882111,62.0547409583,2.18925628024,0.0,2.18925628024
 09/21  12:00:00,138.473500322,3.52840179578,23.3969421016,1.78183566788,48.2474882111,61.5103924513,2.18969760301,0.0,2.18969760301
 09/21  13:00:00,140.85955944,3.55212205372,24.9113787535,0.479894863746,48.2474882111,63.6602354638,2.18949072952,0.0,2.18949072952
 09/21  14:00:00,134.671103107,3.45271312694,22.3833091543,0.451004969164,48.2474882111,60.1281475517,2.1886118865,0.0,2.1886118865
 09/21  15:00:00,132.270693703,3.45802460917,19.8760471483,0.552546088538,48.2474882111,60.1281475517,1.10410017823,0.0,1.10410017823
 09/21  16:00:00,134.553014349,3.56018754449,18.9208583814,0.798002456012,48.2474882111,63.0180376616,2.18877877197,0.0,2.18877877197
 09/21  17:00:00,122.144996605,3.66023497283,15.4313008782,2.72440844027,37.5258241642,62.7947880557,2.18779495673,0.0,2.18779495673
 09/21  18:00:00,88.6788137949,3.29665356126,11.3001950637,6.31651933799,26.8041601173,36.0181789539,1.10360349446,0.0,1.10360349446
 09/21  19:00:00,95.4615254642,3.29665356126,9.18561256853,7.91327137799,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,79.9084524206,3.29665356126,6.24027885974,11.3880281135,16.0824960704,28.0885557216,1.10339774567,0.0,1.10339774567
 09/21  21:00:00,78.3356035626,3.29665356126,3.36532309626,13.9745306233,16.0824960704,26.8041601173,1.10310280604,0.0,1.10310280604
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296646032,0.0,1.10296646032
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296725299,0.0,1.10296725299
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029635205,0.0,1.1029635205
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,66.1947636811,3.30644593566,0.0,28.6737175341,5.36083202345,21.4433280938,1.10309447535,0.0,1.10309447535
 09/22  07:00:00,79.150629647,3.29665356126,0.0,27.081250289,16.0824960704,32.6817896323,1.10350962306,0.0,1.10350962306
 09/22  08:00:00,134.53166126,3.5089774413,0.0,12.3634431264,48.2474882111,70.4033123869,1.10385238841,0.0,1.10385238841
 09/22  09:00:00,122.894301098,3.37285855627,0.0,9.21077327784,48.2474882111,62.0547409583,2.18828120675,0.0,2.18828120675
 09/22  10:00:00,118.42270055,3.34375864613,0.0,6.69486604717,48.2474882111,60.1281475517,2.18835316297,0.0,2.18835316297
 09/22  11:00:00,119.487043648,3.4137629121,0.0,5.76261147225,48.2474882111,62.0547409583,2.18900124854,0.0,2.18900124854
 09/22  12:00:00,120.509445727,3.48588329049,0.972261901566,6.28497977795,48.2474882111,61.5103924513,2.18982474814,0.0,2.18982474814
 09/22  13:00:00,123.957896847,3.50847526557,3.98270229161,4.550555521,48.2474882111,63.6602354638,2.18953617294,0.0,2.18953617294
 09/22  14:00:00,122.693809268,3.41403303628,6.71774346003,4.1779569149,48.2474882111,60.1281475517,2.18838581051,0.0,2.18838581051
 09/22  15:00:00,124.175366879,3.42081356067,8.58808807377,3.78238938747,48.2474882111,60.1281475517,1.103993308,0.0,1.103993308
 09/22  16:00:00,126.821659614,3.52060113012,8.07447714535,3.9526153713,48.2474882111,63.0180376616,2.18856277184,0.0,2.18856277184
 09/22  17:00:00,114.906727663,3.61865400201,4.76286140747,6.19615993917,37.5258241642,62.7947880557,1.10385199689,0.0,1.10385199689
 09/22  18:00:00,82.3368193585,3.29665356126,0.117883491508,11.1568364738,26.8041601173,36.0181789539,2.18729300705,0.0,2.18729300705
 09/22  19:00:00,94.0211486421,3.29665356126,0.0,15.6585071244,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,85.9886188173,3.29665356126,0.0,23.70847337,16.0824960704,28.0885557216,1.1034402976,0.0,1.1034402976
 09/22  21:00:00,86.2466304545,3.29665356126,0.0,25.2508806116,16.0824960704,26.8041601173,1.10307350205,0.0,1.10307350205
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296477623,0.0,1.10296477623
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296761602,0.0,1.10296761602
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296769205,0.0,1.10296769205
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,85.0120983845,3.29665356126,0.0,45.0335112785,5.36083202345,21.4433280938,1.10303604081,0.0,1.10303604081
 09/23  07:00:00,71.0732832228,3.29665356126,0.0,35.8264470326,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,80.4835685685,3.29665356126,0.0,19.0747700632,26.8041601173,31.2995447326,1.10332898484,0.0,1.10332898484
 09/23  09:00:00,76.0701355048,3.29665356126,0.62764380503,11.7860008868,26.8041601173,33.5472370403,1.10361129931,0.0,1.10361129931
 09/23  10:00:00,79.3838204043,3.29665356126,8.36310256776,8.32752372685,26.8041601173,32.583940337,1.10351732307,0.0,1.10351732307
 09/23  11:00:00,86.8970272496,3.37036311267,15.5354601792,6.34697110158,26.8041601173,34.8316326447,1.1036931703,0.0,1.1036931703
 09/23  12:00:00,89.8281267564,3.57176746934,20.9358227261,4.96069930922,26.8041601173,33.5472370403,1.10352364552,0.0,1.10352364552
 09/23  13:00:00,90.1440580023,3.67549212043,25.4892346734,3.18828516556,26.8041601173,30.9784458315,1.10347163249,0.0,1.10347163249
 09/23  14:00:00,61.9497233819,3.54463107998,27.2982910162,1.72540986559,8.04124803518,21.3317032909,1.10335819846,0.0,1.10335819846
 09/23  15:00:00,61.363997852,3.35755852061,28.3957658043,1.51367771128,8.04124803518,20.0473076865,1.10328661884,0.0,1.10328661884
 09/23  16:00:00,59.9381759567,3.29665356126,25.9529494467,2.27047823188,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/23  17:00:00,49.5564593476,3.29665356126,21.7133375113,3.84852269229,2.68041601173,18.0090894769,1.10317921591,0.0,1.10317921591
 09/23  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303627123,0.0,1.10303627123
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308782676,0.0,1.10308782676
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296406716,0.0,1.10296406716
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293183662,0.0,1.10293183662
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292783309,0.0,1.10292783309
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292703581,0.0,1.10292703581
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296620863,0.0,1.10296620863
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,24.1503324621,0.817749974058,4.56123031183,0.0,2.68041601173,16.0824960704,1.10306663728,0.0,1.10306663728
 09/24  12:00:00,32.8261537171,1.99152499587,12.0632765451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,39.9361787721,2.7596293581,18.4051972378,0.0,2.68041601173,16.0824960704,1.10319014361,0.0,1.10319014361
 09/24  14:00:00,36.321068959,2.21016726594,15.3395495168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,35.2415549138,2.03355352865,14.436649209,0.0,2.68041601173,16.0824960704,1.10298443369,0.0,1.10298443369
 09/24  16:00:00,33.0048027295,1.69719819844,12.5362523549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,29.2420897079,1.21183950576,9.25889802594,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296820529,0.0,1.10296820529
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293303558,0.0,1.10293303558
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293270913,0.0,1.10293270913
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296772524,0.0,1.10296772524
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296730408,0.0,1.10296730408
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,60.6973806636,3.29665356126,3.31131886015,17.4074746975,5.36083202345,21.4433280938,1.10309229301,0.0,1.10309229301
 09/25  07:00:00,72.0721055615,3.29665356126,2.04534743772,17.9573787658,16.0824960704,32.6817896323,1.10351400249,0.0,1.10351400249
 09/25  08:00:00,130.282406188,3.46962296142,4.49476721384,3.65877532023,48.2474882111,70.4033123869,1.10398257041,0.0,1.10398257041
 09/25  09:00:00,124.790379434,3.3444433012,8.57093725974,2.56432960912,48.2474882111,62.0547409583,2.18832824488,0.0,2.18832824488
 09/25  10:00:00,126.257379906,3.32250355071,13.5228838328,1.02791666514,48.2474882111,60.1281475517,2.18844281354,0.0,2.18844281354
 09/25  11:00:00,132.358689298,3.60697349906,18.138779093,0.302267442164,48.2474882111,62.0547409583,2.18910535343,0.0,2.18910535343
 09/25  12:00:00,133.61871823,3.90323707132,19.7313893066,0.217771095564,48.2474882111,61.5103924513,2.18995834525,0.0,2.18995834525
 09/25  13:00:00,135.102123677,3.99373461109,19.1922252971,0.0,48.2474882111,63.6602354638,2.18969072161,0.0,2.18969072161
 09/25  14:00:00,130.560618773,4.02118282091,18.1553600947,0.0,48.2474882111,60.1281475517,2.18855311733,0.0,2.18855311733
 09/25  15:00:00,128.6780984,3.83936817284,16.4546543699,0.0,48.2474882111,60.1281475517,1.10408130618,0.0,1.10408130618
 09/25  16:00:00,130.355980212,3.79870260771,15.2833116375,0.0,48.2474882111,63.0180376616,2.18876784142,0.0,2.18876784142
 09/25  17:00:00,117.114988854,3.70535015754,13.0805863822,0.0,37.5258241642,62.7947880557,2.18779673532,0.0,2.18779673532
 09/25  18:00:00,82.3940893907,3.29665356126,8.09164196196,0.77301470227,26.8041601173,36.0181789539,1.10361512641,0.0,1.10361512641
 09/25  19:00:00,85.5032792491,3.29665356126,3.47036429595,3.67027343542,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/25  20:00:00,70.5758160306,3.29665356126,0.141255504162,8.15441507904,16.0824960704,28.0885557216,1.10341092063,0.0,1.10341092063
 09/25  21:00:00,71.8157072999,3.29665356126,0.0,10.8199574569,16.0824960704,26.8041601173,1.10311108714,0.0,1.10311108714
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296516009,0.0,1.10296516009
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296848202,0.0,1.10296848202
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296936996,0.0,1.10296936996
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,77.2209444223,3.29947377635,0.0,37.2395371012,5.36083202345,21.4433280938,1.10310640431,0.0,1.10310640431
 09/26  07:00:00,80.1221622053,3.29665356126,0.0,28.0527828473,16.0824960704,32.6817896323,4.1879251273,3.08447854166,1.10344658563
 09/26  08:00:00,130.618826189,3.51847868311,0.0,8.44110681401,48.2474882111,70.4033123869,1.22151810877,0.117357320316,1.10416078846
 09/26  09:00:00,118.701436139,3.38598834403,0.0,5.00477853145,48.2474882111,62.0547409583,2.18843122482,0.0,2.18843122482
 09/26  10:00:00,115.444942075,3.43544769319,0.426660344824,3.19875818015,48.2474882111,60.1281475517,2.18867550696,0.0,2.18867550696
 09/26  11:00:00,122.266500893,3.86547375568,6.20670801633,1.88364985709,48.2474882111,62.0547409583,2.18922662769,0.0,2.18922662769
 09/26  12:00:00,127.243386225,4.17550063389,11.7578067984,1.54375803614,48.2474882111,61.5103924513,2.18971864901,0.0,2.18971864901
 09/26  13:00:00,132.954444517,4.45115925435,16.3468579237,0.240263570139,48.2474882111,63.6602354638,2.18954926711,0.0,2.18954926711
 09/26  14:00:00,130.164499333,4.29302299719,17.4874004793,0.0,48.2474882111,60.1281475517,2.18849329323,0.0,2.18849329323
 09/26  15:00:00,129.483181849,4.09266347331,17.0064425191,0.0,48.2474882111,60.1281475517,2.18790596928,0.0,2.18790596928
 09/26  16:00:00,132.463051667,4.08621216386,17.102873536,0.0,48.2474882111,63.0180376616,1.10453968924,0.0,1.10453968924
 09/26  17:00:00,118.090797007,3.88497653043,13.8767681621,0.0,37.5258241642,62.7947880557,2.18780437704,0.0,2.18780437704
 09/26  18:00:00,79.9659938759,3.29665356126,5.87330756673,0.563253582644,26.8041601173,36.0181789539,1.10357078979,0.0,1.10357078979
 09/26  19:00:00,80.9377265656,3.29665356126,0.158196761438,2.41688828645,26.8041601173,33.4493877451,1.10335239888,0.0,1.10335239888
 09/26  20:00:00,69.4668616488,3.29665356126,0.0,7.1867162014,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,71.5375725254,3.29665356126,0.0,10.5418226824,16.0824960704,26.8041601173,1.10324961969,0.0,1.10324961969
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296942108,0.0,1.10296942108
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296942729,0.0,1.10296942729
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296622767,0.0,1.10296622767
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307490734,0.0,1.10307490734
 09/27  06:00:00,71.7816646672,3.30806327404,0.0,31.7916678484,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,80.6135368135,3.29665356126,0.0,28.5441574555,16.0824960704,32.6817896323,1.10351826573,0.0,1.10351826573
 09/27  08:00:00,133.541444285,3.51352095442,0.0,11.3686826389,48.2474882111,70.4033123869,1.10412607324,0.0,1.10412607324
 09/27  09:00:00,121.68894206,3.37772815754,0.934713862919,7.06583077633,48.2474882111,62.0547409583,2.18839689568,0.0,2.18839689568
 09/27  10:00:00,123.916265784,3.35073927877,8.11984557702,4.06160507163,48.2474882111,60.1281475517,2.18850334835,0.0,2.18850334835
 09/27  11:00:00,130.154645498,3.42819308148,14.2686955375,2.14708761568,48.2474882111,62.0547409583,2.18900796605,0.0,2.18900796605
 09/27  12:00:00,133.97045593,3.67516903642,19.0631951859,1.46577095155,48.2474882111,61.5103924513,2.19015809453,0.0,2.19015809453
 09/27  13:00:00,141.694192373,4.12133911051,25.5207373622,0.135952131772,48.2474882111,63.6602354638,3.27452768103,0.0,3.27452768103
 09/27  14:00:00,138.461840517,3.99309246467,26.0846721951,0.0,48.2474882111,60.1281475517,1.10409738954,0.0,1.10409738954
 09/27  15:00:00,135.849353968,3.78443423877,23.6808438719,0.0,48.2474882111,60.1281475517,2.188146463,0.0,2.188146463
 09/27  16:00:00,137.349952286,3.77225466358,22.3037316557,0.0,48.2474882111,63.0180376616,2.18876160894,0.0,2.18876160894
 09/27  17:00:00,122.631130067,3.72355437158,18.5785233809,0.0,37.5258241642,62.7947880557,1.10379930504,0.0,1.10379930504
 09/27  18:00:00,84.9628791507,3.29665356126,10.0160956215,1.41735080269,26.8041601173,36.0181789539,1.10355888831,0.0,1.10355888831
 09/27  19:00:00,85.0614505441,3.29665356126,1.98412551906,4.7146835073,26.8041601173,33.4493877451,1.10336605423,0.0,1.10336605423
 09/27  20:00:00,71.340787619,3.29665356126,0.0,9.06064217162,16.0824960704,28.0885557216,1.10344624893,0.0,1.10344624893
 09/27  21:00:00,72.3637714248,3.29665356126,0.0,11.3680215818,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296954774,0.0,1.10296954774
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297014231,0.0,1.10297014231
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297026663,0.0,1.10297026663
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307148014,0.0,1.10307148014
 09/28  06:00:00,79.4613232161,3.30107346141,0.0,39.47831621,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,87.5698044406,3.29665356126,0.0,35.5004250826,16.0824960704,32.6817896323,4.62967376018,3.52615319436,1.10352056583
 09/28  08:00:00,137.727299844,3.5020276867,0.0,15.5660314657,48.2474882111,70.4033123869,2.37231457617,0.184052969502,2.18826160667
 09/28  09:00:00,125.783177689,3.36709774439,0.0,12.105410681,48.2474882111,62.0547409583,1.10430813469,0.0,1.10430813469
 09/28  10:00:00,119.366573921,3.33892660981,0.0,7.64357145391,48.2474882111,60.1281475517,2.18855240293,0.0,2.18855240293
 09/28  11:00:00,124.064991492,3.4179983927,7.28824962254,3.04807421363,48.2474882111,62.0547409583,2.18917112474,0.0,2.18917112474
 09/28  12:00:00,130.452522215,3.55548375882,15.1214851121,2.00923258773,48.2474882111,61.5103924513,2.18994440426,0.0,2.18994440426
 09/28  13:00:00,134.909543495,3.78449531854,18.9370191281,0.271865279646,48.2474882111,63.6602354638,3.27475159198,0.0,3.27475159198
 09/28  14:00:00,131.489157795,3.53988856002,19.5651933779,0.0,48.2474882111,60.1281475517,1.10406593818,0.0,1.10406593818
 09/28  15:00:00,131.575684369,3.46792947274,19.6722667941,0.0514122457419,48.2474882111,60.1281475517,2.18809107333,0.0,2.18809107333
 09/28  16:00:00,133.680965579,3.56958454234,18.8179288594,0.0194862102395,48.2474882111,63.0180376616,2.18912450429,0.0,2.18912450429
 09/28  17:00:00,121.734125095,3.67229187047,17.2524691349,0.480311775426,37.5258241642,62.7947880557,1.10380610302,0.0,1.10380610302
 09/28  18:00:00,88.1610157658,3.29665356126,9.72168796419,4.90989507509,26.8041601173,36.0181789539,1.10359066516,0.0,1.10359066516
 09/28  19:00:00,87.5369634487,3.29665356126,0.95399788557,8.22032404543,26.8041601173,33.4493877451,1.103341432,0.0,1.103341432
 09/28  20:00:00,73.6736248193,3.29665356126,0.0,11.393479372,16.0824960704,28.0885557216,1.10340280452,0.0,1.10340280452
 09/28  21:00:00,75.0814198745,3.29665356126,0.0,14.0856700315,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302175729,0.0,1.10302175729
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296996306,0.0,1.10296996306
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297099393,0.0,1.10297099393
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307554364,0.0,1.10307554364
 09/29  06:00:00,67.8979160316,3.3040184886,11.1095249775,16.8024390207,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,82.4383819534,3.29665356126,13.5824641605,16.7865384349,16.0824960704,32.6817896323,1.10346826702,0.0,1.10346826702
 09/29  08:00:00,145.225988967,3.51861590366,17.221830217,5.82630215383,48.2474882111,70.4033123869,2.18818987461,0.0,2.18818987461
 09/29  09:00:00,136.856580758,3.38475930997,20.1386212274,3.0225309574,48.2474882111,62.0547409583,2.18841423248,0.0,2.18841423248
 09/29  10:00:00,136.783733216,3.35917549322,23.2877378693,1.75274399667,48.2474882111,60.1281475517,1.10430964292,0.0,1.10430964292
 09/29  11:00:00,145.41038879,3.43435131149,30.7019169138,0.963451301486,48.2474882111,62.0547409583,2.1888992799,0.0,2.1888992799
 09/29  12:00:00,149.508050813,3.51097689648,34.7568573818,1.47389577802,48.2474882111,61.5103924513,3.27485262717,0.0,3.27485262717
 09/29  13:00:00,138.697559277,3.53401929309,22.5325571346,0.71481908041,48.2474882111,63.6602354638,2.18980619568,0.0,2.18980619568
 09/29  14:00:00,124.565452768,3.43655489302,11.752594196,0.992227821769,48.2474882111,60.1281475517,2.18820407804,0.0,2.18820407804
 09/29  15:00:00,123.586424914,3.44060071975,10.3293952115,1.43235312556,48.2474882111,60.1281475517,1.10405164762,0.0,1.10405164762
 09/29  16:00:00,130.281616925,3.53896963675,13.7492190813,1.71946224014,48.2474882111,63.0180376616,2.18901364012,0.0,2.18901364012
 09/29  17:00:00,119.814045402,3.63816284558,11.6462183464,4.20061189555,37.5258241642,62.7947880557,1.10375924873,0.0,1.10375924873
 09/29  18:00:00,88.0680773878,3.29665356126,6.29756362951,8.24108103177,26.8041601173,36.0181789539,1.10367707669,0.0,1.10367707669
 09/29  19:00:00,90.6161117158,3.29665356126,2.07662245966,10.1768477384,26.8041601173,33.4493877451,1.10344463911,0.0,1.10344463911
 09/29  20:00:00,77.7687391127,3.29665356126,0.0,15.4885936653,16.0824960704,28.0885557216,1.10338890466,0.0,1.10338890466
 09/29  21:00:00,79.7009600985,3.29665356126,0.0,18.7052102555,16.0824960704,26.8041601173,1.10307428489,0.0,1.10307428489
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297056219,0.0,1.10297056219
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297155039,0.0,1.10297155039
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029713354,0.0,1.1029713354
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,84.4788911847,3.29665356126,0.0,44.5003040788,5.36083202345,21.4433280938,1.1030452343,0.0,1.1030452343
 09/30  07:00:00,74.9628285484,3.29665356126,0.0,39.7159923582,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,91.7542053658,3.29665356126,0.0,30.3454068605,26.8041601173,31.2995447326,1.1033534357,0.0,1.1033534357
 09/30  09:00:00,98.2240684941,3.29665356126,3.13829195988,31.4292857212,26.8041601173,33.5472370403,1.10360787662,0.0,1.10360787662
 09/30  10:00:00,99.5796345059,3.29665356126,6.61493753777,30.2715028585,26.8041601173,32.583940337,1.10354509259,0.0,1.10354509259
 09/30  11:00:00,100.724531906,3.29665356126,8.440993387,27.3426521017,26.8041601173,34.8316326447,1.10371214342,0.0,1.10371214342
 09/30  12:00:00,89.8710850854,3.29665356126,10.7791434643,15.4354508082,26.8041601173,33.5472370403,1.1035493026,0.0,1.1035493026
 09/30  13:00:00,93.2858809078,3.29665356126,13.0959244535,19.1022568501,26.8041601173,30.9784458315,1.10350578474,0.0,1.10350578474
 09/30  14:00:00,77.0801397798,3.29665356126,14.6842599392,29.7178348592,8.04124803518,21.3317032909,1.10333185048,0.0,1.10333185048
 09/30  15:00:00,72.2056529753,3.29665356126,16.6360709948,24.1759326035,8.04124803518,20.0473076865,1.10326911879,0.0,1.10326911879
 09/30  16:00:00,72.3895323636,3.29665356126,17.468940373,23.2058437125,8.04124803518,20.3684065876,1.10331227811,0.0,1.10331227811
 09/30  17:00:00,70.5506076607,3.29665356126,16.862943844,29.6930646727,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304081125,0.0,1.10304081125
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304117686,0.0,1.10304117686
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297148386,0.0,1.10297148386
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295263528,0.0,1.10295263528
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293173795,0.0,1.10293173795
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298770681,0.0,1.10298770681
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293510527,0.0,1.10293510527
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300407111,0.0,1.10300407111
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310832455,0.0,1.10310832455
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294104331,0.0,1.10294104331
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293135806,0.0,1.10293135806
 10/01  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293603711,0.0,1.10293603711
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029349912,0.0,1.1029349912
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296863495,0.0,1.10296863495
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297067757,0.0,1.10297067757
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030944511,0.0,1.1030944511
 10/02  06:00:00,157.847585285,3.29665356126,0.0,115.401664846,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,137.165649285,3.29665356126,0.0,85.0962699267,16.0824960704,32.6817896323,19.6790627846,18.575589006,1.10347377856
 10/02  08:00:00,167.765701573,3.29665356126,0.0,45.80980732,48.2474882111,70.4033123869,15.8245729586,13.6362870199,2.18828593865
 10/02  09:00:00,147.703593813,3.29665356126,0.0,34.096270988,48.2474882111,62.0547409583,6.92638000248,5.8221008623,1.10427914018
 10/02  10:00:00,137.246328083,3.29665356126,0.0,25.5655986648,48.2474882111,60.1281475517,2.33356140527,0.145039548291,2.18852185698
 10/02  11:00:00,129.659350087,3.29665356126,0.0,16.0520272622,48.2474882111,62.0547409583,2.18936449708,0.0,2.18936449708
 10/02  12:00:00,130.146796153,3.29665356126,0.0,17.0838218353,48.2474882111,61.5103924513,2.19000255815,0.0,2.19000255815
 10/02  13:00:00,127.910028015,3.29910746265,0.0,12.6947567831,48.2474882111,63.6602354638,3.27487370263,0.0,3.27487370263
 10/02  14:00:00,127.093907332,3.29665356126,0.0,15.4131779142,48.2474882111,60.1281475517,1.10412230178,0.0,1.10412230178
 10/02  15:00:00,126.958838202,3.29665356126,0.0,15.2781087843,48.2474882111,60.1281475517,2.18822967274,0.0,2.18822967274
 10/02  16:00:00,128.726139719,3.30876557261,0.0,14.1434081798,48.2474882111,63.0180376616,2.1887348579,0.0,2.1887348579
 10/02  17:00:00,118.43544226,3.39771449343,0.0,14.7086754522,37.5258241642,62.7947880557,1.10374893064,0.0,1.10374893064
 10/02  18:00:00,103.588820219,3.29665356126,0.0,27.592054159,26.8041601173,36.0181789539,1.10365440279,0.0,1.10365440279
 10/02  19:00:00,111.936733195,3.29665356126,0.0,33.5740916771,26.8041601173,33.4493877451,2.03669892914,0.933343879937,1.10335504921
 10/02  20:00:00,105.715366788,3.29665356126,0.0,43.4352213402,16.0824960704,28.0885557216,8.54156163541,7.43816254326,1.10339909215
 10/02  21:00:00,108.211699302,3.29665356126,0.0,47.2159494588,16.0824960704,26.8041601173,8.66875621359,7.56566947691,1.10308673668
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297208622,0.0,1.10297208622
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297314854,0.0,1.10297314854
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297328495,0.0,1.10297328495
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,147.002931329,3.29665356126,0.0,104.55701089,5.36083202345,21.4433280938,1.10305305512,0.0,1.10305305512
 10/03  07:00:00,129.097277113,3.29665356126,0.0,77.0278977554,16.0824960704,32.6817896323,39.5820017712,38.4785453208,1.10345645046
 10/03  08:00:00,156.435755455,3.3086305863,0.0,34.4678841765,48.2474882111,70.4033123869,21.5532957126,20.4491429464,1.10415276625
 10/03  09:00:00,132.090143901,3.29665356126,0.0,18.4828210762,48.2474882111,62.0547409583,5.68464285523,3.49608086582,2.18856198941
 10/03  10:00:00,124.951360081,3.29932841004,0.0,13.2679558144,48.2474882111,60.1281475517,2.18843437468,0.0,2.18843437468
 10/03  11:00:00,124.685555551,3.4286590368,0.0,10.9462272508,48.2474882111,62.0547409583,2.18894316439,0.0,2.18894316439
 10/03  12:00:00,125.977724964,3.64069913667,0.0,12.5707050709,48.2474882111,61.5103924513,2.18989450977,0.0,2.18989450977
 10/03  13:00:00,123.330858514,3.86351028569,0.0,7.55118445925,48.2474882111,63.6602354638,2.18969571054,0.0,2.18969571054
 10/03  14:00:00,115.167456738,3.75148289448,0.0,3.03189798638,48.2474882111,60.1281475517,2.18860194958,0.0,2.18860194958
 10/03  15:00:00,114.14430764,3.55734083942,0.530101675227,1.67278926893,48.2474882111,60.1281475517,1.10412691494,0.0,1.10412691494
 10/03  16:00:00,117.776547001,3.43008013338,1.29754001456,1.77496088583,48.2474882111,63.0180376616,2.18892670517,0.0,2.18892670517
 10/03  17:00:00,107.298788113,3.50510659977,0.109794588017,3.35483461093,37.5258241642,62.7947880557,2.18784095937,0.0,2.18784095937
 10/03  18:00:00,85.4938042936,3.29665356126,0.0,9.49703823375,26.8041601173,36.0181789539,1.10359802016,0.0,1.10359802016
 10/03  19:00:00,95.1080636108,3.29665356126,0.0,16.7454220931,26.8041601173,33.4493877451,1.10338229029,0.0,1.10338229029
 10/03  20:00:00,87.5288938777,3.29665356126,0.0,25.2487484303,16.0824960704,28.0885557216,2.21278501374,1.10939388837,1.10339112537
 10/03  21:00:00,90.5700195465,3.29665356126,0.0,29.5742697035,16.0824960704,26.8041601173,2.51150660739,2.49150660739,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297303754,0.0,1.10297303754
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297310822,0.0,1.10297310822
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297267239,0.0,1.10297267239
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308104803,0.0,1.10308104803
 10/04  06:00:00,120.409739555,3.29665356126,0.0,77.963819116,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,109.687016289,3.29665356126,0.0,57.6176369311,16.0824960704,32.6817896323,12.725871834,11.6223788502,1.10349298386
 10/04  08:00:00,153.614848689,3.33001307126,0.0,31.625594926,48.2474882111,70.4033123869,3.93679554191,1.74850764618,2.18828789573
 10/04  09:00:00,135.182793381,3.29665356126,0.0,21.5754705567,48.2474882111,62.0547409583,1.10432215843,0.0,1.10432215843
 10/04  10:00:00,127.700192146,3.29665356126,0.405636210739,15.6138265176,48.2474882111,60.1281475517,2.18862072015,0.0,2.18862072015
 10/04  11:00:00,128.694186603,3.29665356126,0.410717810822,14.6761459676,48.2474882111,62.0547409583,2.18930699664,0.0,2.18930699664
 10/04  12:00:00,129.366183487,3.32607151241,0.723696049629,15.5500951688,48.2474882111,61.5103924513,3.2750208137,0.0,3.2750208137
 10/04  13:00:00,127.915188211,3.34727654453,0.434351202317,12.2173966947,48.2474882111,63.6602354638,2.18964470754,0.0,2.18964470754
 10/04  14:00:00,123.737306618,3.29665356126,0.0,12.0565771994,48.2474882111,60.1281475517,2.18822519759,0.0,2.18822519759
 10/04  15:00:00,123.439018138,3.29665356126,0.0,11.75828872,48.2474882111,60.1281475517,1.10399994521,0.0,1.10399994521
 10/04  16:00:00,126.499810895,3.35005829721,0.0,11.875786631,48.2474882111,63.0180376616,2.18895111912,0.0,2.18895111912
 10/04  17:00:00,119.843389104,3.4331617939,0.0,16.0811749963,37.5258241642,62.7947880557,1.10384679402,0.0,1.10384679402
 10/04  18:00:00,102.482015151,3.29665356126,0.0,26.4852490911,26.8041601173,36.0181789539,1.10370357834,0.0,1.10370357834
 10/04  19:00:00,104.296738168,3.29665356126,0.0,25.9340966502,26.8041601173,33.4493877451,1.10344046746,0.0,1.10344046746
 10/04  20:00:00,95.8830263545,3.29665356126,0.0,33.6028809071,16.0824960704,28.0885557216,1.10339097191,0.0,1.10339097191
 10/04  21:00:00,97.6551876143,3.29665356126,0.0,36.6594377713,16.0824960704,26.8041601173,1.10307829999,0.0,1.10307829999
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297308648,0.0,1.10297308648
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297412487,0.0,1.10297412487
