Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297434694,0.0,1.10297434694
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,134.82869151,3.29665356126,0.0,92.3827710705,5.36083202345,21.4433280938,1.10305416807,0.0,1.10305416807
 10/05  07:00:00,125.734795304,3.29665356126,0.0,73.6654159461,16.0824960704,32.6817896323,35.5947869368,34.4914942219,1.10329271494
 10/05  08:00:00,158.223231188,3.32525115838,0.0,36.2387393374,48.2474882111,70.4033123869,23.0964061585,21.9922382903,1.10416786816
 10/05  09:00:00,129.369556685,3.29665356126,0.0,15.76223386,48.2474882111,62.0547409583,5.11864791603,2.93003797869,2.18860993734
 10/05  10:00:00,122.145016459,3.29665356126,0.0,10.4642870404,48.2474882111,60.1281475517,2.18850838569,0.0,2.18850838569
 10/05  11:00:00,122.726947551,3.29665356126,0.0,9.11962472666,48.2474882111,62.0547409583,2.18930122429,0.0,2.18930122429
 10/05  12:00:00,122.978239299,3.34351378311,0.0,9.8684047591,48.2474882111,61.5103924513,2.18989364459,0.0,2.18989364459
 10/05  13:00:00,121.693946654,3.36604682442,0.0,6.41173606029,48.2474882111,63.6602354638,3.27457378388,0.0,3.27457378388
 10/05  14:00:00,117.956893862,3.29665356126,0.0,6.27616444406,48.2474882111,60.1281475517,1.10412917161,0.0,1.10412917161
 10/05  15:00:00,113.884965835,3.30052172391,0.0,2.20036825459,48.2474882111,60.1281475517,2.18828349665,0.0,2.18828349665
 10/05  16:00:00,116.839665906,3.39573192331,0.0,2.16996801627,48.2474882111,63.0180376616,2.18896541526,0.0,2.18896541526
 10/05  17:00:00,108.131074043,3.49200972125,0.0,4.31001200798,37.5258241642,62.7947880557,1.103746817,0.0,1.103746817
 10/05  18:00:00,88.7762982702,3.29665356126,0.0,12.7795322104,26.8041601173,36.0181789539,1.10354704172,0.0,1.10354704172
 10/05  19:00:00,99.8251274339,3.29665356126,0.0,21.4624859162,26.8041601173,33.4493877451,1.48305533641,0.379671080692,1.10338425572
 10/05  20:00:00,93.8561286538,3.29665356126,0.0,31.5759832064,16.0824960704,28.0885557216,8.92595160628,7.82248198958,1.10346961671
 10/05  21:00:00,96.9061025295,3.29665356126,0.0,35.9103526865,16.0824960704,26.8041601173,10.4013238209,10.3813238209,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301586971,0.0,1.10301586971
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297343991,0.0,1.10297343991
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297371677,0.0,1.10297371677
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307830458,0.0,1.10307830458
 10/06  06:00:00,140.229181596,3.29665356126,0.0,97.7832611563,5.36083202345,21.4433280938,0.0843451053952,0.0643451053952,0.02
 10/06  07:00:00,122.258632999,3.29665356126,0.0,70.1892536405,16.0824960704,32.6817896323,54.3563672459,53.253089723,1.10327752292
 10/06  08:00:00,155.363881341,3.33137985184,0.0,33.3732607967,48.2474882111,70.4033123869,40.7055943897,38.5174138479,2.18818054175
 10/06  09:00:00,131.649929291,3.29665356126,0.0,18.0426064662,48.2474882111,62.0547409583,20.418228848,18.2295035864,2.18872526162
 10/06  10:00:00,123.509151808,3.29695726686,0.0,11.8281186846,48.2474882111,60.1281475517,2.48867586555,1.38425052551,1.10442534004
 10/06  11:00:00,122.826389324,3.39939125496,0.0,9.1163288058,48.2474882111,62.0547409583,2.18917663236,0.0,2.18917663236
 10/06  12:00:00,122.199478704,3.48412373977,0.0,8.94903420791,48.2474882111,61.5103924513,3.27507733023,0.0,3.27507733023
 10/06  13:00:00,121.373669004,3.38868433689,0.0,6.06882089847,48.2474882111,63.6602354638,2.18994688336,0.0,2.18994688336
 10/06  14:00:00,119.208167029,3.29693565747,0.0,7.52715551421,48.2474882111,60.1281475517,2.1885399689,0.0,2.1885399689
 10/06  15:00:00,119.136631522,3.29755499571,0.0,7.4550006694,48.2474882111,60.1281475517,1.10410408202,0.0,1.10410408202
 10/06  16:00:00,121.72418295,3.37986933221,0.0,7.07034765056,48.2474882111,63.0180376616,2.18890687021,0.0,2.18890687021
 10/06  17:00:00,110.116051511,3.4691592763,0.0,6.31783992062,37.5258241642,62.7947880557,2.18799742112,0.0,2.18799742112
 10/06  18:00:00,95.0526001165,3.29665356126,0.0,16.5885007233,26.8041601173,36.0181789539,1.10360279032,0.0,1.10360279032
 10/06  19:00:00,101.330743857,3.29665356126,0.0,22.9681023397,26.8041601173,33.4493877451,1.10339033189,0.0,1.10339033189
 10/06  20:00:00,93.3572703999,3.29665356126,0.0,31.0771249526,16.0824960704,28.0885557216,2.52969196596,1.42628825692,1.10340370904
 10/06  21:00:00,96.928069911,3.29665356126,0.0,35.932320068,16.0824960704,26.8041601173,6.30633081642,6.28633081642,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297525294,0.0,1.10297525294
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297568258,0.0,1.10297568258
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297572037,0.0,1.10297572037
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309182491,0.0,1.10309182491
 10/07  06:00:00,140.35051113,3.29665356126,0.0,97.9045906908,5.36083202345,21.4433280938,0.0497217537638,0.0297217537638,0.02
 10/07  07:00:00,112.297266617,3.29665356126,0.0,77.050430427,5.36083202345,26.5809105114,51.3847094041,50.2814928745,1.10321652964
 10/07  08:00:00,118.067137763,3.29665356126,0.0,56.658339258,26.8041601173,31.2995447326,42.3491536933,41.245768435,1.10338525828
 10/07  09:00:00,108.297866719,3.29665356126,0.0,44.6413759065,26.8041601173,33.5472370403,27.9407588835,26.837120625,1.10363825846
 10/07  10:00:00,94.1075987098,3.29665356126,0.0,31.4144046001,26.8041601173,32.583940337,8.86813318012,7.76454382753,1.10358935258
 10/07  11:00:00,91.547133344,3.29665356126,0.0,26.6062469266,26.8041601173,34.8316326447,1.10366364048,0.0,1.10366364048
 10/07  12:00:00,86.4357064756,3.38071788954,0.0,22.6951513344,26.8041601173,33.5472370403,1.10358898901,0.0,1.10358898901
 10/07  13:00:00,82.5234423061,3.49789710827,1.81458947594,19.4199096789,26.8041601173,30.9784458315,1.10354740176,0.0,1.10354740176
 10/07  14:00:00,58.3095361441,3.40253243972,3.54743406727,21.9781782169,8.04124803518,21.3317032909,1.10339625904,0.0,1.10339625904
 10/07  15:00:00,55.5262837555,3.30646047418,4.65463143928,19.4681960263,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,55.9292480395,3.29665356126,5.31470375769,18.8997960037,8.04124803518,20.3684065876,1.10327879048,0.0,1.10327879048
 10/07  17:00:00,50.9243945954,3.29665356126,3.09537907085,23.8344163804,2.68041601173,18.0090894769,1.10305070301,0.0,1.10305070301
 10/07  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305327788,0.0,1.10305327788
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031157645,0.0,1.1031157645
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297566977,0.0,1.10297566977
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293316304,0.0,1.10293316304
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293835124,0.0,1.10293835124
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293376321,0.0,1.10293376321
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029748424,0.0,1.1029748424
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305753504,0.0,1.10305753504
 10/08  12:00:00,20.6023612716,0.373625672876,1.45738342256,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,25.9903534767,1.27244312477,5.94655817572,0.0,2.68041601173,16.0824960704,1.10320506587,0.0,1.10320506587
 10/08  14:00:00,28.1358014723,1.4456262146,7.91882308155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,21.1740072196,0.358293006375,2.04436203699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293407319,0.0,1.10293407319
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297503021,0.0,1.10297503021
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299562979,0.0,1.10299562979
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293865518,0.0,1.10293865518
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293220936,0.0,1.10293220936
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293818546,0.0,1.10293818546
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293190819,0.0,1.10293190819
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297180261,0.0,1.10297180261
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304919618,0.0,1.10304919618
 10/09  12:00:00,23.169432772,0.57969303704,3.81838755875,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,29.0256425034,1.40029838109,8.85399194609,0.0,2.68041601173,16.0824960704,1.10312803256,0.0,1.10312803256
 10/09  14:00:00,34.882238275,2.16245216645,13.9484339323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,21.4433357792,0.358293006375,2.31369059667,0.0,2.68041601173,16.0824960704,1.10294033164,0.0,1.10294033164
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293808218,0.0,1.10293808218
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299825799,0.0,1.10299825799
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293685657,0.0,1.10293685657
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029770218,0.0,1.1029770218
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297675773,0.0,1.10297675773
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,109.382857228,3.29665356126,0.0,64.469603455,5.36083202345,21.4433280938,1.10309679175,0.0,1.10309679175
 10/10  07:00:00,103.994990797,3.29665356126,0.0,51.9256114385,16.0824960704,32.6817896323,1.10347809066,0.0,1.10347809066
 10/10  08:00:00,143.084360946,3.29855350105,0.0,21.1265667525,48.2474882111,70.4033123869,1.10411975972,0.0,1.10411975972
 10/10  09:00:00,125.107661453,3.29665356126,0.0,11.5003386284,48.2474882111,62.0547409583,2.18847406113,0.0,2.18847406113
 10/10  10:00:00,119.869480087,3.30291634158,1.60668041073,6.57580747818,48.2474882111,60.1281475517,2.18888658885,0.0,2.18888658885
 10/10  11:00:00,131.010957298,3.56612790517,12.2687252127,4.86543491663,48.2474882111,62.0547409583,2.18920602623,0.0,2.18920602623
 10/10  12:00:00,136.765764887,3.86082049858,18.5189533641,4.6196702675,48.2474882111,61.5103924513,2.19012870712,0.0,2.19012870712
 10/10  13:00:00,140.82771464,4.1461346763,23.3183127315,1.44710346315,48.2474882111,63.6602354638,3.27487310418,0.0,3.27487310418
 10/10  14:00:00,138.735957255,4.02989064758,26.3002399319,0.0217508189683,48.2474882111,60.1281475517,2.18815506378,0.0,2.18815506378
 10/10  15:00:00,138.625688312,3.83171899242,26.4098934625,0.0,48.2474882111,60.1281475517,1.10406249579,0.0,1.10406249579
 10/10  16:00:00,140.562360054,3.64920781208,25.6391862747,0.0,48.2474882111,63.0180376616,2.18914526513,0.0,2.18914526513
 10/10  17:00:00,125.820488662,3.52592982182,21.7073828357,0.258123690768,37.5258241642,62.7947880557,1.10383146433,0.0,1.10383146433
 10/10  18:00:00,94.710521104,3.29665356126,13.4062037405,2.84021797028,26.8041601173,36.0181789539,2.18733496953,0.0,2.18733496953
 10/10  19:00:00,89.5051213698,3.29665356126,5.12086930893,6.02161054314,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,74.5485143943,3.29665356126,0.545536782366,11.7228321646,16.0824960704,28.0885557216,1.10337044257,0.0,1.10337044257
 10/10  21:00:00,76.7419593413,3.29665356126,0.0,15.7462094983,16.0824960704,26.8041601173,1.10310408385,0.0,1.10310408385
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297606396,0.0,1.10297606396
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297700944,0.0,1.10297700944
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297739758,0.0,1.10297739758
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,88.190105057,3.29665356126,0.0,43.2768512844,5.36083202345,21.4433280938,1.1031217,0.0,1.1031217
 10/11  07:00:00,90.2854076842,3.29665356126,0.0,38.2160283262,16.0824960704,32.6817896323,1.10350308321,0.0,1.10350308321
 10/11  08:00:00,136.198393789,3.37053018415,0.0,14.168622913,48.2474882111,70.4033123869,1.1041554513,0.0,1.1041554513
 10/11  09:00:00,122.465829891,3.29665356126,0.0,8.85850706586,48.2474882111,62.0547409583,2.18856088199,0.0,2.18856088199
 10/11  10:00:00,118.19114915,3.29665356126,0.0,6.51041973141,48.2474882111,60.1281475517,2.18881905938,0.0,2.18881905938
 10/11  11:00:00,122.968635215,3.45645974228,5.62323568988,3.57827051909,48.2474882111,62.0547409583,2.1894935513,0.0,2.1894935513
 10/11  12:00:00,136.900905629,3.93106681356,20.2965965935,2.90692146572,48.2474882111,61.5103924513,3.27518450005,0.0,3.27518450005
 10/11  13:00:00,143.208680323,4.28166842453,26.6274737547,0.383374375112,48.2474882111,63.6602354638,2.18983374535,0.0,2.18983374535
 10/11  14:00:00,138.841061405,4.17942695131,26.2775585966,0.0,48.2474882111,60.1281475517,2.18828525063,0.0,2.18828525063
 10/11  15:00:00,137.688647662,3.98318546853,25.3213863364,0.0,48.2474882111,60.1281475517,1.10413095557,0.0,1.10413095557
 10/11  16:00:00,140.599244489,3.88697532221,25.4383031999,0.0,48.2474882111,63.0180376616,2.18870635966,0.0,2.18870635966
 10/11  17:00:00,125.404582429,3.63446231483,21.4372014158,0.00386638393905,37.5258241642,62.7947880557,2.18772957877,0.0,2.18772957877
 10/11  18:00:00,91.0894686958,3.29665356126,10.8304496639,1.79491963875,26.8041601173,36.0181789539,1.10361463784,0.0,1.10361463784
 10/11  19:00:00,84.5711038604,3.29665356126,1.78364275471,4.424819588,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/11  20:00:00,71.9635793302,3.29665356126,0.0,9.68343388281,16.0824960704,28.0885557216,1.10342835508,0.0,1.10342835508
 10/11  21:00:00,74.5938650889,3.29665356126,0.0,13.598115246,16.0824960704,26.8041601173,1.10313083816,0.0,1.10313083816
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297831226,0.0,1.10297831226
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297898731,0.0,1.10297898731
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297886649,0.0,1.10297886649
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308861333,0.0,1.10308861333
 10/12  06:00:00,84.3659701231,3.29665356126,0.0,39.4527163505,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,88.0251602592,3.29665356126,0.0,35.9557809013,16.0824960704,32.6817896323,1.10357473118,0.0,1.10357473118
 10/12  08:00:00,139.458763158,3.3875927264,0.0,17.4119297392,48.2474882111,70.4033123869,2.18836147748,0.0,2.18836147748
 10/12  09:00:00,126.867779849,3.29665356126,0.0,13.2604570244,48.2474882111,62.0547409583,1.10435740224,0.0,1.10435740224
 10/12  10:00:00,122.346818799,3.29665356126,0.0,10.6660893804,48.2474882111,60.1281475517,2.18849931328,0.0,2.18849931328
 10/12  11:00:00,121.631594717,3.30689027795,0.551146487289,7.46288868784,48.2474882111,62.0547409583,2.18923782189,0.0,2.18923782189
 10/12  12:00:00,127.103175952,3.36493259243,5.34836339811,8.62355920537,48.2474882111,61.5103924513,3.27503267842,0.0,3.27503267842
 10/12  13:00:00,127.191490636,3.38565649279,6.2472199288,5.64245044522,48.2474882111,63.6602354638,2.18975867042,0.0,2.18975867042
 10/12  14:00:00,121.960580404,3.30778517574,5.55309103793,4.71562833341,48.2474882111,60.1281475517,2.18831832094,0.0,2.18831832094
 10/12  15:00:00,121.548677504,3.31361443867,3.81495951344,6.0360276955,48.2474882111,60.1281475517,1.10404756841,0.0,1.10404756841
 10/12  16:00:00,125.067517056,3.39660344533,4.70419122811,5.69275641612,48.2474882111,63.0180376616,2.1888470085,0.0,2.1888470085
 10/12  17:00:00,113.146358497,3.48682055502,4.33977473303,4.99071089531,37.5258241642,62.7947880557,2.18798503475,0.0,2.18798503475
 10/12  18:00:00,97.1873633334,3.29665356126,4.70323441612,11.5526961907,26.8041601173,36.0181789539,1.10360867393,0.0,1.10360867393
 10/12  19:00:00,97.806327587,3.29665356126,6.14312933995,13.3005567293,26.8041601173,33.4493877451,1.10340264444,0.0,1.10340264444
 10/12  20:00:00,86.3629786527,3.29665356126,6.14312935112,17.9397038541,16.0824960704,28.0885557216,1.10342493968,0.0,1.10342493968
 10/12  21:00:00,85.6284796074,3.29665356126,4.22008043044,20.4126493339,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297756801,0.0,1.10297756801
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297711277,0.0,1.10297711277
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029778385,0.0,1.1029778385
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308767992,0.0,1.10308767992
 10/13  06:00:00,89.4292239118,3.29665356126,0.0,44.5159701391,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,90.8492744462,3.29665356126,0.0,38.7798950882,16.0824960704,32.6817896323,1.10344553299,0.0,1.10344553299
 10/13  08:00:00,133.133290578,3.38294724252,0.0,11.0911026439,48.2474882111,70.4033123869,2.1885152844,0.0,2.1885152844
 10/13  09:00:00,120.049021197,3.29665356126,0.305951491841,6.13574688064,48.2474882111,62.0547409583,2.18860141325,0.0,2.18860141325
 10/13  10:00:00,121.904400079,3.39867836434,6.16728785727,3.95435800004,48.2474882111,60.1281475517,1.1043833146,0.0,1.1043833146
 10/13  11:00:00,126.898272529,3.78923020075,10.1225394795,2.67583358534,48.2474882111,62.0547409583,2.18916583353,0.0,2.18916583353
 10/13  12:00:00,127.751193978,4.08705239807,11.2417356734,2.65608515034,48.2474882111,61.5103924513,3.27523106285,0.0,3.27523106285
 10/13  13:00:00,130.055878474,4.30711783869,13.0160871691,0.816509697488,48.2474882111,63.6602354638,2.18979487405,0.0,2.18979487405
 10/13  14:00:00,127.887320383,4.16090679605,15.3423377303,0.0,48.2474882111,60.1281475517,2.18876349961,0.0,2.18876349961
 10/13  15:00:00,128.167656905,3.94495356772,15.8386274809,0.0,48.2474882111,60.1281475517,2.1880830117,0.0,2.1880830117
 10/13  16:00:00,128.766811504,3.74970076402,13.7431447735,0.0,48.2474882111,63.0180376616,2.18888007604,0.0,2.18888007604
 10/13  17:00:00,115.553239061,3.5964719657,11.5409076748,0.086807106487,37.5258241642,62.7947880557,1.10387825526,0.0,1.10387825526
 10/13  18:00:00,87.0910821724,3.29665356126,3.47076281117,2.6888866347,26.8041601173,36.0181789539,1.10365359258,0.0,1.10365359258
 10/13  19:00:00,85.0390166059,3.29665356126,0.0,6.67637508822,26.8041601173,33.4493877451,1.10338490772,0.0,1.10338490772
 10/13  20:00:00,75.617086734,3.29665356126,0.0,13.3369412866,16.0824960704,28.0885557216,1.10348294899,0.0,1.10348294899
 10/13  21:00:00,79.1999147991,3.29665356126,0.0,18.2041649561,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030232659,0.0,1.1030232659
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297954213,0.0,1.10297954213
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298035554,0.0,1.10298035554
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309627062,0.0,1.10309627062
 10/14  06:00:00,104.515404229,3.29665356126,0.0,59.6021504566,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,85.7423335197,3.29665356126,0.0,50.4954973295,5.36083202345,26.5809105114,11.4946336458,10.391487352,1.10314629374
 10/14  08:00:00,89.7306320063,3.29665356126,0.0,28.321833501,26.8041601173,31.2995447326,9.07813646891,7.97478366086,1.10335280804
 10/14  09:00:00,81.1856691806,3.29665356126,0.0,17.5291783676,26.8041601173,33.5472370403,3.45528713023,2.35163218355,1.10365494669
 10/14  10:00:00,77.2571376041,3.29665356126,0.0,14.5639434945,26.8041601173,32.583940337,1.10349300253,0.0,1.10349300253
 10/14  11:00:00,79.0622829726,3.29665356126,0.28793623247,13.8334603228,26.8041601173,34.8316326447,1.10368511623,0.0,1.10368511623
 10/14  12:00:00,82.15753511,3.29665356126,6.89594588003,11.605098417,26.8041601173,33.5472370403,1.10354333729,0.0,1.10354333729
 10/14  13:00:00,79.8507592276,3.29665356126,10.0454460518,8.71761357156,26.8041601173,30.9784458315,1.10352280246,0.0,1.10352280246
 10/14  14:00:00,57.4692725065,3.29665356126,11.4282424402,13.3629850849,8.04124803518,21.3317032909,1.10336262222,0.0,1.10336262222
 10/14  15:00:00,57.469955121,3.29665356126,12.6500763214,13.4262294226,8.04124803518,20.0473076865,1.10331274893,0.0,1.10331274893
 10/14  16:00:00,54.988855932,3.29665356126,10.4061528257,12.8679548283,8.04124803518,20.3684065876,1.10330608331,0.0,1.10330608331
 10/14  17:00:00,55.6519047264,3.29665356126,7.3363070925,24.3209984898,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305661213,0.0,1.10305661213
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306122226,0.0,1.10306122226
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298169415,0.0,1.10298169415
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297970413,0.0,1.10297970413
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293958567,0.0,1.10293958567
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305813187,0.0,1.10305813187
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294253485,0.0,1.10294253485
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293941207,0.0,1.10293941207
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302062275,0.0,1.10302062275
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301968724,0.0,1.10301968724
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293936759,0.0,1.10293936759
 10/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294197475,0.0,1.10294197475
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306245654,0.0,1.10306245654
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293909478,0.0,1.10293909478
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298174614,0.0,1.10298174614
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304645095,0.0,1.10304645095
 10/16  06:00:00,139.581977671,3.29665356126,0.0,94.6687238987,5.36083202345,21.4433280938,1.1030611055,0.0,1.1030611055
 10/16  07:00:00,125.141513679,3.29665356126,0.0,73.0721343207,16.0824960704,32.6817896323,15.2886029537,14.1851160302,1.10348692352
 10/16  08:00:00,150.791438113,3.29665356126,0.0,28.8355438593,48.2474882111,70.4033123869,2.31441987199,1.21030756919,1.1041123028
 10/16  09:00:00,127.547896909,3.29665356126,0.0,13.9405740842,48.2474882111,62.0547409583,2.18859788319,0.0,2.18859788319
 10/16  10:00:00,121.719681908,3.2978411196,0.0,10.0377649313,48.2474882111,60.1281475517,2.18885263292,0.0,2.18885263292
 10/16  11:00:00,122.397619494,3.30590130442,0.0,8.78104892631,48.2474882111,62.0547409583,2.18953531531,0.0,2.18953531531
 10/16  12:00:00,126.331654525,3.30088799892,0.0,13.2644457697,48.2474882111,61.5103924513,2.19048408822,0.0,2.19048408822
 10/16  13:00:00,126.56902407,3.32083289737,0.513279100901,10.8187483029,48.2474882111,63.6602354638,3.27499033305,0.0,3.27499033305
 10/16  14:00:00,122.629906453,3.29665356126,0.303256009824,10.6459210252,48.2474882111,60.1281475517,1.10419442129,0.0,1.10419442129
 10/16  15:00:00,122.299655257,3.29665356126,0.0,10.6189258388,48.2474882111,60.1281475517,2.18825735874,0.0,2.18825735874
 10/16  16:00:00,125.968418473,3.33054049012,0.0,11.363912016,48.2474882111,63.0180376616,2.18914928614,0.0,2.18914928614
 10/16  17:00:00,118.98608933,3.41232399834,0.0,15.2447130177,37.5258241642,62.7947880557,1.1038439542,0.0,1.1038439542
 10/16  18:00:00,105.743548188,3.29665356126,0.0,24.8121154614,26.8041601173,36.0181789539,2.18739363723,0.0,2.18739363723
 10/16  19:00:00,108.316009528,3.29665356126,0.0,29.9533680103,26.8041601173,33.4493877451,0.644540113182,0.624540113182,0.02
 10/16  20:00:00,101.906951108,3.29665356126,0.0,39.6268056608,16.0824960704,28.0885557216,7.93004571482,6.82664201292,1.1034037019
 10/16  21:00:00,105.11840474,3.29665356126,0.0,44.1226548965,16.0824960704,26.8041601173,14.0590767903,12.9559535224,1.10312326785
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297985196,0.0,1.10297985196
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298068779,0.0,1.10298068779
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029819073,0.0,1.1029819073
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308969265,0.0,1.10308969265
 10/17  06:00:00,151.907600168,3.29665356126,0.0,106.994346395,5.36083202345,21.4433280938,0.100591446539,0.0805914465393,0.02
 10/17  07:00:00,132.733280297,3.29665356126,0.0,80.6639009395,16.0824960704,32.6817896323,42.9930138944,41.8894259626,1.10358793179
 10/17  08:00:00,160.248969782,3.30897605317,0.0,38.2807530367,48.2474882111,70.4033123869,33.9461417725,31.7576972249,2.18844454764
 10/17  09:00:00,133.871234708,3.29665356126,0.0,20.2639118828,48.2474882111,62.0547409583,10.7631555402,9.65872835482,1.10442718541
 10/17  10:00:00,125.886987511,3.29665356126,0.0,14.2062580931,48.2474882111,60.1281475517,2.18866073198,0.0,2.18866073198
 10/17  11:00:00,128.270439632,3.29665356126,0.0,14.6631168074,48.2474882111,62.0547409583,2.1890409809,0.0,2.1890409809
 10/17  12:00:00,128.374532671,3.31785836025,0.0,15.290353554,48.2474882111,61.5103924513,3.2751407058,0.0,3.2751407058
 10/17  13:00:00,124.220275353,3.34796276127,0.0,8.95614882318,48.2474882111,63.6602354638,2.19013842012,0.0,2.19013842012
 10/17  14:00:00,118.432534929,3.29665356126,0.0,6.75180551083,48.2474882111,60.1281475517,2.18878299269,0.0,2.18878299269
 10/17  15:00:00,117.515212887,3.29665356126,0.0,5.83448346917,48.2474882111,60.1281475517,2.18813331151,0.0,2.18813331151
 10/17  16:00:00,121.316839342,3.36302754862,0.0,6.67984582694,48.2474882111,63.0180376616,2.18898431474,0.0,2.18898431474
 10/17  17:00:00,115.848246217,3.4451580184,0.0,12.0740358849,37.5258241642,62.7947880557,1.10377067424,0.0,1.10377067424
 10/17  18:00:00,102.954064162,3.29665356126,0.0,22.0226314356,26.8041601173,36.0181789539,1.10358697316,0.0,1.10358697316
 10/17  19:00:00,105.672998335,3.29665356126,0.0,27.3103568172,26.8041601173,33.4493877451,1.71674282633,0.613385480762,1.10335734557
 10/17  20:00:00,98.0936971649,3.29665356126,0.0,35.8135517175,16.0824960704,28.0885557216,2.23141248502,1.12796254395,1.10344994107
 10/17  21:00:00,99.7367067722,3.29665356126,0.0,38.7409569292,16.0824960704,26.8041601173,2.57429236499,2.55429236499,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309393014,0.0,1.10309393014
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029817429,0.0,1.1029817429
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029803717,0.0,1.1029803717
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298216981,0.0,1.10298216981
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,130.008795023,3.29665356126,0.0,85.0955412505,5.36083202345,21.4433280938,1.10284335266,0.0,1.10284335266
 10/18  07:00:00,118.251068969,3.29665356126,0.0,66.1816896112,16.0824960704,32.6817896323,24.2567246359,23.1532000586,1.10352457736
 10/18  08:00:00,148.464897569,3.32833240061,0.0,26.4773244762,48.2474882111,70.4033123869,12.1084390754,11.0042713101,1.10416776532
 10/18  09:00:00,127.52428494,3.29665356126,0.0,13.9169621148,48.2474882111,62.0547409583,4.01036073237,1.82163185397,2.1887288784
 10/18  10:00:00,121.947641358,3.30803158543,0.0,10.255533916,48.2474882111,60.1281475517,2.18874733373,0.0,2.18874733373
 10/18  11:00:00,122.08244871,3.41735667088,0.0,8.35442277567,48.2474882111,62.0547409583,2.18940711975,0.0,2.18940711975
 10/18  12:00:00,122.463060064,3.36498659339,0.0,9.33175271434,48.2474882111,61.5103924513,2.19011084183,0.0,2.19011084183
 10/18  13:00:00,122.73889565,3.36987671208,0.0,7.45285516854,48.2474882111,63.6602354638,3.2750013491,0.0,3.2750013491
 10/18  14:00:00,116.708825614,3.29665356126,0.0,5.02809619632,48.2474882111,60.1281475517,2.18829268027,0.0,2.18829268027
 10/18  15:00:00,117.071333864,3.30138830827,0.0,5.38586969918,48.2474882111,60.1281475517,1.10416075868,0.0,1.10416075868
 10/18  16:00:00,121.253400556,3.38409404888,0.0,6.59534054056,48.2474882111,63.0180376616,2.18869424989,0.0,2.18869424989
 10/18  17:00:00,116.19982062,3.46757001667,0.0,9.93586495598,37.5258241642,62.7947880557,2.1877868153,0.0,2.1877868153
 10/18  18:00:00,100.131089094,3.29665356126,0.0,19.1996563679,26.8041601173,36.0181789539,1.10357780486,0.0,1.10357780486
 10/18  19:00:00,103.018332225,3.29665356126,0.0,24.6556907075,26.8041601173,33.4493877451,1.81063200316,0.707245319921,1.10338668324
 10/18  20:00:00,95.0374053108,3.29665356126,0.0,32.7572598634,16.0824960704,28.0885557216,5.41118416764,5.39118416764,0.02
 10/18  21:00:00,98.5203208946,3.29665356126,0.0,37.5245710516,16.0824960704,26.8041601173,12.7539598608,11.6506573051,1.1033025557
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298334194,0.0,1.10298334194
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298340155,0.0,1.10298340155
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289701578,0.0,1.10289701578
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103095642,0.0,1.103095642
 10/19  06:00:00,135.837072038,3.29665356126,0.0,90.9238182654,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,125.07077018,3.29665356126,0.0,70.5340574882,16.0824960704,32.6817896323,26.7438760913,25.6404051,1.10347099127
 10/19  08:00:00,164.072750033,3.31639818145,0.0,42.0971111595,48.2474882111,70.4033123869,23.2403085232,21.0520128436,2.18829567963
 10/19  09:00:00,149.363858581,3.29665356126,0.0,35.756535756,48.2474882111,62.0547409583,19.3175536444,17.1289011488,2.18865249561
 10/19  10:00:00,143.057437024,3.29665356126,0.0,31.3767076061,48.2474882111,60.1281475517,12.567647015,11.4633917174,1.10425529761
 10/19  11:00:00,138.102695422,3.29665356126,0.0,24.4953725969,48.2474882111,62.0547409583,9.16397279903,5.88987422534,3.27409857369
 10/19  12:00:00,139.355034058,3.31069155944,0.0,26.2780217425,48.2474882111,61.5103924513,3.0449208319,0.854592466842,2.19032836506
 10/19  13:00:00,132.229007942,3.3366263305,0.0,16.9762178422,48.2474882111,63.6602354638,3.27489797173,0.0,3.27489797173
 10/19  14:00:00,125.273108122,3.29665356126,0.0,13.5923787037,48.2474882111,60.1281475517,1.10427166521,0.0,1.10427166521
 10/19  15:00:00,123.712165305,3.29665356126,0.0,12.0314358873,48.2474882111,60.1281475517,2.18822393318,0.0,2.18822393318
 10/19  16:00:00,128.938415241,3.34575881205,0.0,14.3186904619,48.2474882111,63.0180376616,2.18892978671,0.0,2.18892978671
 10/19  17:00:00,126.092986909,3.42658299219,0.0,19.8700182694,37.5258241642,62.7947880557,1.10386582874,0.0,1.10386582874
 10/19  18:00:00,109.280859554,3.29665356126,0.0,28.349426828,26.8041601173,36.0181789539,1.10374490005,0.0,1.10374490005
 10/19  19:00:00,110.693546433,3.29665356126,0.0,32.3309049148,26.8041601173,33.4493877451,2.0222718714,0.91877571461,1.10349615679
 10/19  20:00:00,104.34220928,3.29665356126,0.0,42.0620638328,16.0824960704,28.0885557216,11.0802988859,9.97683216447,1.1034667214
 10/19  21:00:00,107.839889502,3.29665356126,0.0,46.8441396589,16.0824960704,26.8041601173,22.1915651799,21.0884645122,1.10310066769
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298390159,0.0,1.10298390159
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298380474,0.0,1.10298380474
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298256794,0.0,1.10298256794
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,163.335898264,3.29665356126,0.0,118.422644492,5.36083202345,21.4433280938,1.37680170209,0.273663095637,1.10313860646
 10/20  07:00:00,143.680882418,3.29665356126,0.0,89.1441697272,16.0824960704,32.6817896323,56.8693207536,55.7657737552,1.10354699838
 10/20  08:00:00,166.479644892,3.30686451556,0.0,44.5135396848,48.2474882111,70.4033123869,47.0046967316,44.8163228347,2.18837389692
 10/20  09:00:00,139.1728745,3.29665356126,0.0,25.5655516751,48.2474882111,62.0547409583,29.2361027444,28.1317031112,1.10439963326
 10/20  10:00:00,131.077969137,3.29665356126,0.0,19.3972397191,48.2474882111,60.1281475517,11.4068199691,9.21818047634,2.18863949274
 10/20  11:00:00,130.78699135,3.38942209404,0.0,17.0868999928,48.2474882111,62.0547409583,2.35989483883,0.170843579462,2.18905125937
 10/20  12:00:00,130.852095648,3.56013877415,0.0,17.5256361169,48.2474882111,61.5103924513,3.27524170031,0.0,3.27524170031
 10/20  13:00:00,125.528912477,3.665297881,0.0,9.94745082693,48.2474882111,63.6602354638,2.18989523456,0.0,2.18989523456
 10/20  14:00:00,117.786903825,3.4227727049,0.0,5.98005526287,48.2474882111,60.1281475517,2.18868764834,0.0,2.18868764834
 10/20  15:00:00,115.19634685,3.42861211564,0.0,3.38365887757,48.2474882111,60.1281475517,2.18828024099,0.0,2.18828024099
 10/20  16:00:00,118.230239998,3.41305680747,0.0,3.54321722419,48.2474882111,63.0180376616,2.18917783459,0.0,2.18917783459
 10/20  17:00:00,112.476743898,3.48922388611,0.0,6.19113436493,37.5258241642,62.7947880557,1.10386203999,0.0,1.10386203999
 10/20  18:00:00,97.9195116108,3.29665356126,0.0,16.9880788842,26.8041601173,36.0181789539,1.29951583072,0.195840297482,1.10367553324
 10/20  19:00:00,100.893818972,3.29665356126,0.0,22.5311774541,26.8041601173,33.4493877451,2.48803798499,1.38467157424,1.10336641075
 10/20  20:00:00,93.0325549448,3.29665356126,0.0,30.7524094974,16.0824960704,28.0885557216,3.32936014417,2.22591992423,1.10344021994
 10/20  21:00:00,95.8759617129,3.29665356126,0.0,34.88021187,16.0824960704,26.8041601173,7.45466131824,6.35156938652,1.10309193171
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298426263,0.0,1.10298426263
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298257076,0.0,1.10298257076
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298472845,0.0,1.10298472845
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,108.287955286,3.29665356126,0.0,63.3747015133,5.36083202345,21.4433280938,1.10307166626,0.0,1.10307166626
 10/21  07:00:00,91.1894146185,3.29665356126,0.0,53.475245095,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/21  08:00:00,96.6811929532,3.29665356126,0.804463819392,34.4679306286,26.8041601173,31.2995447326,1.10340467446,0.0,1.10340467446
 10/21  09:00:00,98.9862648951,3.29665356126,1.95664280516,33.373131277,26.8041601173,33.5472370403,1.103624928,0.0,1.103624928
 10/21  10:00:00,95.7250033827,3.29665356126,2.11168666189,30.9201226112,26.8041601173,32.583940337,1.10354287179,0.0,1.10354287179
 10/21  11:00:00,91.7350950982,3.29665356126,6.00491392098,20.7892947599,26.8041601173,34.8316326447,2.18728653322,0.0,2.18728653322
 10/21  12:00:00,91.4269800914,3.29665356126,11.3766837277,16.3938055507,26.8041601173,33.5472370403,1.10361261554,0.0,1.10361261554
 10/21  13:00:00,90.6932863116,3.29665356126,15.7380307475,13.8675559599,26.8041601173,30.9784458315,1.1035919855,0.0,1.1035919855
 10/21  14:00:00,70.9711135145,3.29665356126,17.4885444342,20.8045240989,8.04124803518,21.3317032909,1.10335563092,0.0,1.10335563092
 10/21  15:00:00,71.4465840534,3.29665356126,16.3831748992,23.6697597772,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,74.6725111426,3.29665356126,12.9793538652,29.9784089992,8.04124803518,20.3684065876,1.103341319,0.0,1.103341319
 10/21  17:00:00,73.9190091018,3.29665356126,9.91205878236,37.5450178421,2.68041601173,18.0090894769,1.10306900785,0.0,1.10306900785
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305975286,0.0,1.10305975286
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313030168,0.0,1.10313030168
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298514998,0.0,1.10298514998
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294534568,0.0,1.10294534568
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294605988,0.0,1.10294605988
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294655795,0.0,1.10294655795
 10/22  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294643205,0.0,1.10294643205
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302701746,0.0,1.10302701746
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315678338,0.0,1.10315678338
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294445929,0.0,1.10294445929
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294547821,0.0,1.10294547821
 10/22  19:00:00,34.9900399498,0.191149253835,0.0,1.22353851976,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,38.9385470532,0.76459701534,0.0,4.59859786167,2.68041601173,16.0824960704,1.10294713997,0.0,1.10294713997
 10/22  21:00:00,39.3476914652,0.76459701534,0.0,5.00774227369,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,41.696841504,0.955746269175,0.0,7.16574305867,2.68041601173,16.0824960704,1.10299304466,0.0,1.10299304466
 10/22  23:00:00,40.2152667229,0.76459701534,0.0,5.8753175314,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,42.3692202285,0.955746269175,0.0,7.83812178315,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,45.6008207932,0.76459701534,0.0,5.90003957821,2.68041601173,21.4433280938,1.1030421529,0.0,1.1030421529
