Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/23  02:00:00,47.8193587626,0.955746269175,0.0,7.9274282938,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,46.1954902276,0.76459701534,0.0,6.49470901261,2.68041601173,21.4433280938,1.10298836352,0.0,1.10298836352
 10/23  04:00:00,48.4961900838,0.955746269175,0.0,8.604259615,2.68041601173,21.4433280938,0.0744201460798,0.0544201460798,0.02
 10/23  05:00:00,49.3746342453,0.76459701534,0.0,6.99343701861,5.36083202345,21.4433280938,1.15287383293,0.0497551578958,1.10311867503
 10/23  06:00:00,205.386358918,3.29665356126,0.0,160.473105145,5.36083202345,21.4433280938,0.0561915717238,0.0361915717238,0.02
 10/23  07:00:00,174.118652182,3.29665356126,0.0,119.58193949,16.0824960704,32.6817896323,36.0779903861,34.9745214396,1.10346894646
 10/23  08:00:00,197.083999317,3.29665356126,0.0,75.128105064,48.2474882111,70.4033123869,30.5577403746,28.3693984433,2.1883419313
 10/23  09:00:00,176.921258956,3.29665356126,0.0,63.3139361311,48.2474882111,62.0547409583,26.8752251745,24.6864858903,2.1887392842
 10/23  10:00:00,165.421993729,3.29665356126,0.0,53.7412643107,48.2474882111,60.1281475517,22.0039247618,20.8996116264,1.10431313546
 10/23  11:00:00,161.595853664,3.29665356126,0.0,47.9885308392,48.2474882111,62.0547409583,18.315199111,15.0411573853,3.27404172569
 10/23  12:00:00,165.0829653,3.29665356126,0.0,52.0199909822,48.2474882111,61.5103924513,14.3228096141,12.1322317773,2.1905778368
 10/23  13:00:00,155.352980607,3.29665356126,0.0,40.1401632765,48.2474882111,63.6602354638,11.7441931981,8.4688741401,3.27531905803
 10/23  14:00:00,144.545661997,3.29665356126,0.0,32.8649325786,48.2474882111,60.1281475517,6.82196115537,5.71775045565,1.10421069971
 10/23  15:00:00,137.651427014,3.29665356126,0.0,25.9706975956,48.2474882111,60.1281475517,7.25806293424,5.06972377035,2.18833916389
 10/23  16:00:00,143.613009812,3.29665356126,0.0,29.0423902838,48.2474882111,63.0180376616,9.56424103218,7.37490846818,2.189332564
 10/23  17:00:00,143.871876464,3.31246365363,0.0,37.7630271629,37.5258241642,62.7947880557,11.4861346949,9.29841711122,2.18771758367
 10/23  18:00:00,130.959017475,3.29665356126,0.0,50.0275847488,26.8041601173,36.0181789539,17.9034608536,16.7997750496,1.103685804
 10/23  19:00:00,131.275356873,3.29665356126,0.0,52.9127153557,26.8041601173,33.4493877451,22.7456529861,21.6422769917,1.10337599448
 10/23  20:00:00,124.817750812,3.29665356126,0.0,62.5376053644,16.0824960704,28.0885557216,19.818595098,19.798595098,0.02
 10/23  21:00:00,127.029958426,3.29665356126,0.0,66.034208583,16.0824960704,26.8041601173,19.3624539939,18.2591524092,1.10330158469
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298642206,0.0,1.10298642206
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298746922,0.0,1.10298746922
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298486927,0.0,1.10298486927
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310519727,0.0,1.10310519727
 10/24  06:00:00,165.031570997,3.29665356126,0.0,120.118317224,5.36083202345,21.4433280938,0.0434503739051,0.0234503739051,0.02
 10/24  07:00:00,146.394800344,3.29665356126,0.0,91.8580876531,16.0824960704,32.6817896323,39.5369581513,38.4334582095,1.10349994185
 10/24  08:00:00,166.244403542,3.29665356126,0.0,44.288509289,48.2474882111,70.4033123869,29.3588374457,27.1704101423,2.18842730339
 10/24  09:00:00,140.393662859,3.29665356126,0.0,26.786340034,48.2474882111,62.0547409583,13.3350247631,11.1461827561,2.18884200703
 10/24  10:00:00,135.397747136,3.29665356126,0.0,23.7170177174,48.2474882111,60.1281475517,8.04921921858,5.86053697428,2.1886822443
 10/24  11:00:00,135.572729387,3.29665356126,0.0,21.9654065623,48.2474882111,62.0547409583,4.53424492563,2.34478034134,2.18946458429
 10/24  12:00:00,142.497403798,3.29665356126,0.0,29.4344294802,48.2474882111,61.5103924513,2.42955142883,0.239234522815,2.19031690602
 10/24  13:00:00,138.249741589,3.29746304674,0.0,23.0361147736,48.2474882111,63.6602354638,3.27522217886,0.0,3.27522217886
 10/24  14:00:00,133.266500958,3.29665356126,0.0,21.5857715398,48.2474882111,60.1281475517,2.18842236673,0.0,2.18842236673
 10/24  15:00:00,127.467388804,3.29665356126,0.0,15.7866593859,48.2474882111,60.1281475517,1.1041637162,0.0,1.1041637162
 10/24  16:00:00,126.256484352,3.32010875203,0.0,11.6624096332,48.2474882111,63.0180376616,2.18875664872,0.0,2.18875664872
 10/24  17:00:00,128.290442092,3.40845031338,0.0,19.6182727983,37.5258241642,62.7947880557,2.18799120366,0.0,2.18799120366
 10/24  18:00:00,117.517186356,3.29665356126,0.0,36.5857536292,26.8041601173,36.0181789539,11.2206264286,10.1169890636,1.10363736507
 10/24  19:00:00,120.329238555,3.29665356126,0.0,41.9665970377,26.8041601173,33.4493877451,26.2998284084,25.1964677502,1.10336065829
 10/24  20:00:00,114.674188952,3.29665356126,0.0,52.3940435043,16.0824960704,28.0885557216,34.9443792355,33.8408922275,1.103487008
 10/24  21:00:00,119.312242997,3.29665356126,0.0,58.3164931543,16.0824960704,26.8041601173,39.8864908751,39.8664908751,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298753706,0.0,1.10298753706
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298687827,0.0,1.10298687827
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298824314,0.0,1.10298824314
 10/25  04:00:00,41.7962422107,0.38229850767,0.0,2.47775950342,2.68041601173,21.4433280938,0.641090655602,0.621090655602,0.02
 10/25  05:00:00,47.4547931285,0.76459701534,0.0,5.07359590176,5.36083202345,21.4433280938,1.48397359196,0.380803556683,1.10317003528
 10/25  06:00:00,175.245737305,3.29665356126,0.0,130.332483533,5.36083202345,21.4433280938,0.199553833482,0.179553833482,0.02
 10/25  07:00:00,151.173409744,3.29665356126,0.0,96.6366970526,16.0824960704,32.6817896323,54.8086037829,53.7051477828,1.10345600011
 10/25  08:00:00,176.256284064,3.29665356126,0.0,54.3003898108,48.2474882111,70.4033123869,46.1319707011,43.9435168329,2.18845386815
 10/25  09:00:00,149.072093124,3.29665356126,0.0,35.4647702993,48.2474882111,62.0547409583,31.4247843755,29.2362214159,2.18856295966
 10/25  10:00:00,143.493498514,3.29665356126,0.0,31.8127690955,48.2474882111,60.1281475517,15.2541273273,13.0651803052,2.18894702212
 10/25  11:00:00,136.273162915,3.29665356126,0.0,22.6658400901,48.2474882111,62.0547409583,3.38588408409,1.19644779704,2.18943628705
 10/25  12:00:00,135.024598829,3.30001838963,0.0,21.9582596829,48.2474882111,61.5103924513,2.1902188207,0.0,2.1902188207
 10/25  13:00:00,128.654364518,3.32778164718,0.0,13.4104191017,48.2474882111,63.6602354638,3.27531285216,0.0,3.27531285216
 10/25  14:00:00,120.228013349,3.31841668184,0.0,8.52552081005,48.2474882111,60.1281475517,2.18854843346,0.0,2.18854843346
 10/25  15:00:00,117.576998984,3.31495955949,0.523072772889,5.35489079487,48.2474882111,60.1281475517,1.10409285511,0.0,1.10409285511
 10/25  16:00:00,120.032337928,3.36329847551,0.318469938587,5.07660354666,48.2474882111,63.0180376616,2.1890780115,0.0,2.1890780115
 10/25  17:00:00,118.135234617,3.44748754604,0.0,9.42402809066,37.5258241642,62.7947880557,2.18830439822,0.0,2.18830439822
 10/25  18:00:00,100.876039639,3.29665356126,0.0,19.9446069126,26.8041601173,36.0181789539,1.10364634593,0.0,1.10364634593
 10/25  19:00:00,102.449538585,3.29665356126,0.0,24.0868970676,26.8041601173,33.4493877451,1.10339307706,0.0,1.10339307706
 10/25  20:00:00,95.0137171651,3.29665356126,0.0,32.7335717177,16.0824960704,28.0885557216,1.10351443928,0.0,1.10351443928
 10/25  21:00:00,96.6048927313,3.29665356126,0.0,35.6091428883,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303832097,0.0,1.10303832097
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298578209,0.0,1.10298578209
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298899037,0.0,1.10298899037
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305800438,0.0,1.10305800438
 10/26  06:00:00,107.509057889,3.29665356126,0.0,62.5958041168,5.36083202345,21.4433280938,1.10307734439,0.0,1.10307734439
 10/26  07:00:00,104.842124293,3.29665356126,0.0,50.3054116012,16.0824960704,32.6817896323,1.10355567275,0.0,1.10355567275
 10/26  08:00:00,145.600799794,3.32684911585,0.0,23.6147099857,48.2474882111,70.4033123869,1.10424181982,0.0,1.10424181982
 10/26  09:00:00,133.054322684,3.29665356126,2.21930718361,17.2276926756,48.2474882111,62.0547409583,2.18863670114,0.0,2.18863670114
 10/26  10:00:00,133.788297645,3.29665356126,7.9803474423,14.1272207843,48.2474882111,60.1281475517,2.1887942009,0.0,2.1887942009
 10/26  11:00:00,136.817039927,3.29665356126,10.8716047187,12.3381123837,48.2474882111,62.0547409583,2.18949042487,0.0,2.18949042487
 10/26  12:00:00,140.138272033,3.3209661867,13.5877901579,13.4631949322,48.2474882111,61.5103924513,3.27530817038,0.0,3.27530817038
 10/26  13:00:00,139.04633602,3.34457776324,14.7226692746,9.06292521281,48.2474882111,63.6602354638,2.1901264452,0.0,2.1901264452
 10/26  14:00:00,134.416527111,3.29665356126,16.0156155867,6.72018210633,48.2474882111,60.1281475517,2.18883238763,0.0,2.18883238763
 10/26  15:00:00,133.864172371,3.29665356126,16.5927928537,5.59065009955,48.2474882111,60.1281475517,2.18825005156,0.0,2.18825005156
 10/26  16:00:00,135.84408316,3.3587845154,15.5096009294,5.701731748,48.2474882111,63.0180376616,2.18923053936,0.0,2.18923053936
 10/26  17:00:00,132.318788778,3.44308897065,15.0537247758,8.55825605056,37.5258241642,62.7947880557,1.10389450289,0.0,1.10389450289
 10/26  18:00:00,107.818137836,3.29665356126,13.7688101236,13.1178949863,26.8041601173,36.0181789539,1.10371602827,0.0,1.10371602827
 10/26  19:00:00,106.774470095,3.29665356126,13.9933252792,14.4185032979,26.8041601173,33.4493877451,1.10340707971,0.0,1.10340707971
 10/26  20:00:00,95.9036076302,3.29665356126,13.6253563965,19.9981057863,16.0824960704,28.0885557216,1.10349442911,0.0,1.10349442911
 10/26  21:00:00,96.3777333726,3.29665356126,12.8967169749,22.4852665547,16.0824960704,26.8041601173,1.10312072334,0.0,1.10312072334
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298759408,0.0,1.10298759408
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298934595,0.0,1.10298934595
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298943285,0.0,1.10298943285
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,86.4783845118,3.29665356126,13.3338169412,28.231313798,5.36083202345,21.4433280938,1.10311455267,0.0,1.10311455267
 10/27  07:00:00,98.541812792,3.29665356126,12.8967169577,28.6410498096,16.0824960704,32.6817896323,1.10352369169,0.0,1.10352369169
 10/27  08:00:00,147.248767329,3.36687082567,13.1392715321,12.0833842789,48.2474882111,70.4033123869,2.18839581164,0.0,2.18839581164
 10/27  09:00:00,135.293164243,3.29665356126,12.8980363638,8.78780505464,48.2474882111,62.0547409583,1.10444426997,0.0,1.10444426997
 10/27  10:00:00,133.217538384,3.29665356126,12.8967169577,8.64009200861,48.2474882111,60.1281475517,2.18878234793,0.0,2.18878234793
 10/27  11:00:00,135.703756764,3.29742413321,14.4166761499,7.6789872179,48.2474882111,62.0547409583,2.18928603275,0.0,2.18928603275
 10/27  12:00:00,137.792530889,3.34987507874,16.3868207101,8.28951434347,48.2474882111,61.5103924513,3.27540813818,0.0,3.27540813818
 10/27  13:00:00,140.435536459,3.36631546745,18.5616723141,6.59138490868,48.2474882111,63.6602354638,3.27531746635,0.0,3.27531746635
 10/27  14:00:00,135.707960538,3.29665356126,17.7880092638,6.23922185622,48.2474882111,60.1281475517,1.10411323951,0.0,1.10411323951
 10/27  15:00:00,134.041361425,3.29702646601,16.6809675055,5.67929159615,48.2474882111,60.1281475517,2.18839521386,0.0,2.18839521386
 10/27  16:00:00,137.394512075,3.37929456947,17.0556420165,5.68560952216,48.2474882111,63.0180376616,2.18921396023,0.0,2.18921396023
 10/27  17:00:00,133.505054847,3.46415387478,17.4039658745,7.37321611667,37.5258241642,62.7947880557,1.10389177066,0.0,1.10389177066
 10/27  18:00:00,106.696960107,3.29665356126,14.4609565558,11.3045708243,26.8041601173,36.0181789539,2.1875640825,0.0,2.1875640825
 10/27  19:00:00,100.77596079,3.29665356126,8.66164458006,13.7516746921,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/27  20:00:00,86.0140179147,3.29665356126,3.7962731839,19.9375992835,16.0824960704,28.0885557216,1.10348892998,0.0,1.10348892998
 10/27  21:00:00,85.7376656382,3.29665356126,2.3850549004,22.3568608948,16.0824960704,26.8041601173,1.10329261856,0.0,1.10329261856
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298819587,0.0,1.10298819587
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299022776,0.0,1.10299022776
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298984499,0.0,1.10298984499
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031083548,0.0,1.1031083548
 10/28  06:00:00,101.487188632,3.29665356126,0.0,56.5739348594,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,94.3433942028,3.29665356126,0.0,54.1618913459,5.36083202345,26.5809105114,6.70454193969,5.60129303319,1.10324890651
 10/28  08:00:00,95.4904670484,3.29665356126,0.0,34.0816685431,26.8041601173,31.2995447326,4.7360430875,3.63259646061,1.10344662689
 10/28  09:00:00,81.6257061018,3.29665356126,0.0,17.9692152888,26.8041601173,33.5472370403,1.16230125425,0.0587000698153,1.10360118444
 10/28  10:00:00,78.8935755863,3.29665356126,0.0,16.2003814766,26.8041601173,32.583940337,1.10357873615,0.0,1.10357873615
 10/28  11:00:00,81.643737799,3.42217380514,0.0,16.5773311377,26.8041601173,34.8316326447,1.1036883811,0.0,1.1036883811
 10/28  12:00:00,78.2090315884,3.69389147464,0.0,14.155302862,26.8041601173,33.5472370403,1.10357006477,0.0,1.10357006477
 10/28  13:00:00,74.4682211467,3.80466332517,0.624500888228,12.2480108904,26.8041601173,30.9784458315,1.10357655299,0.0,1.10357655299
 10/28  14:00:00,49.0166000888,3.62430653904,2.5976785807,13.4132235489,8.04124803518,21.3317032909,1.10342935595,0.0,1.10342935595
 10/28  15:00:00,47.0872355525,3.4090894184,3.3619711257,12.2191791926,8.04124803518,20.0473076865,1.10332567868,0.0,1.10332567868
 10/28  16:00:00,45.7887660574,3.29665356126,1.19024008702,12.8837776923,8.04124803518,20.3684065876,1.10333152849,0.0,1.10333152849
 10/28  17:00:00,51.7643096078,3.29665356126,0.0,22.8350437971,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031130574,0.0,1.1031130574
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307905424,0.0,1.10307905424
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315084851,0.0,1.10315084851
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298854585,0.0,1.10298854585
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294730599,0.0,1.10294730599
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301620746,0.0,1.10301620746
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294741249,0.0,1.10294741249
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294690554,0.0,1.10294690554
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302588446,0.0,1.10302588446
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317113122,0.0,1.10317113122
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.271301319652,0.0,0.271301319652
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.851484463152,0.0,0.851484463152
 10/29  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295021676,0.0,1.10295021676
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295034769,0.0,1.10295034769
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295018854,0.0,1.10295018854
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299174348,0.0,1.10299174348
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122492,0.0,1.10299122492
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312477732,0.0,1.10312477732
 10/30  06:00:00,154.290689492,3.29665356126,0.0,109.377435719,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,139.157562862,3.29665356126,0.0,82.1535168369,16.0824960704,32.6817896323,9.37644059629,8.27286577639,1.1035748199
 10/30  08:00:00,158.413998008,3.29665356126,0.0,36.458103755,48.2474882111,70.4033123869,3.00569104323,0.817014058858,2.18867698437
 10/30  09:00:00,134.570656434,3.29665356126,0.0,20.9633336095,48.2474882111,62.0547409583,2.188804739,0.0,2.188804739
 10/30  10:00:00,128.7024804,3.29809014945,0.0,17.020314394,48.2474882111,60.1281475517,2.1887090264,0.0,2.1887090264
 10/30  11:00:00,128.758971857,3.39042604923,0.0,15.057876544,48.2474882111,62.0547409583,2.18957677906,0.0,2.18957677906
 10/30  12:00:00,129.607685656,3.57119042964,0.0,16.2701744702,48.2474882111,61.5103924513,2.1901370042,0.0,2.1901370042
 10/30  13:00:00,125.58318739,3.83534220421,0.0,9.83168141714,48.2474882111,63.6602354638,3.27528558257,0.0,3.27528558257
 10/30  14:00:00,118.279635244,3.72913600685,0.592983426872,5.57343995327,48.2474882111,60.1281475517,2.18857050523,0.0,2.18857050523
 10/30  15:00:00,115.969537761,3.52673863287,0.344985499574,3.71373777142,48.2474882111,60.1281475517,1.10412075812,0.0,1.10412075812
 10/30  16:00:00,118.763485552,3.39800957695,0.0,4.09151000858,48.2474882111,63.0180376616,2.18919282753,0.0,2.18919282753
 10/30  17:00:00,116.994857453,3.44576236697,0.0,8.28537610519,37.5258241642,62.7947880557,2.18845658712,0.0,2.18845658712
 10/30  18:00:00,99.4780862745,3.29665356126,0.0,18.546653548,26.8041601173,36.0181789539,1.10372119475,0.0,1.10372119475
 10/30  19:00:00,101.631377608,3.29665356126,0.0,23.2687360905,26.8041601173,33.4493877451,1.10337755663,0.0,1.10337755663
 10/30  20:00:00,95.921460151,3.29665356126,0.0,33.6413147036,16.0824960704,28.0885557216,2.87764837911,1.77415097454,1.10349740457
 10/30  21:00:00,99.7308474214,3.29665356126,0.0,38.7350975784,16.0824960704,26.8041601173,8.2637287447,7.16062190558,1.10310683911
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299165413,0.0,1.10299165413
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299237529,0.0,1.10299237529
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299209649,0.0,1.10299209649
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,138.775745321,3.29665356126,0.0,93.862491548,5.36083202345,21.4433280938,1.10308150366,0.0,1.10308150366
 10/31  07:00:00,128.006017165,3.29665356126,0.0,71.00197114,16.0824960704,32.6817896323,32.8325018775,31.7289312777,1.10357059979
 10/31  08:00:00,153.313883111,3.31942856702,0.0,31.3352138521,48.2474882111,70.4033123869,23.8352864005,22.7311069362,1.10417946426
 10/31  09:00:00,131.401145859,3.29665356126,0.0,17.793823034,48.2474882111,62.0547409583,15.5192108631,13.3304130219,2.18879784114
 10/31  10:00:00,125.492940685,3.32162823346,0.0,13.7872365946,48.2474882111,60.1281475517,3.82210677449,1.63338167804,2.18872509645
 10/31  11:00:00,125.248386492,3.59694056507,0.0,11.3407766636,48.2474882111,62.0547409583,2.18927527693,0.0,2.18927527693
 10/31  12:00:00,128.800970335,3.87713377712,5.09659684862,10.0609189531,48.2474882111,61.5103924513,3.27550330253,0.0,3.27550330253
 10/31  13:00:00,133.020118688,3.9821715041,12.2942525473,4.82753086722,48.2474882111,63.6602354638,3.27520016614,0.0,3.27520016614
 10/31  14:00:00,127.844777953,3.94874788806,14.272492375,1.23946183346,48.2474882111,60.1281475517,1.10418465131,0.0,1.10418465131
 10/31  15:00:00,128.04133421,3.79728138108,15.2193236757,0.640653296036,48.2474882111,60.1281475517,2.18834788611,0.0,2.18834788611
 10/31  16:00:00,128.953505281,3.59835256753,13.2150080875,0.866178659408,48.2474882111,63.0180376616,2.18945723869,0.0,2.18945723869
 10/31  17:00:00,124.237797641,3.51008367437,10.191185508,2.8054761444,37.5258241642,62.7947880557,2.1879292221,0.0,2.1879292221
 10/31  18:00:00,96.9829530521,3.29665356126,7.70041100765,8.3511093179,26.8041601173,36.0181789539,1.10364563544,0.0,1.10364563544
 10/31  19:00:00,93.9884364198,3.29665356126,3.96865881176,11.6571360903,26.8041601173,33.4493877451,1.10337542615,0.0,1.10337542615
 10/31  20:00:00,79.6887058613,3.29665356126,0.447795142635,16.9607652713,16.0824960704,28.0885557216,1.10351800878,0.0,1.10351800878
 10/31  21:00:00,81.069160491,3.29665356126,0.753750085604,19.3196605624,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299416365,0.0,1.10299416365
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299167566,0.0,1.10299167566
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299371243,0.0,1.10299371243
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310759672,0.0,1.10310759672
 11/01  06:00:00,103.444190232,3.29665356126,0.0,58.5309364596,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,105.821219645,3.29665356126,0.0,48.8171736204,16.0824960704,32.6817896323,18.2134000922,17.1101173065,1.10328278566
 11/01  08:00:00,139.306819614,3.35535356922,0.0,17.292225353,48.2474882111,70.4033123869,11.2614660435,9.07349486287,2.18797118059
 11/01  09:00:00,123.418843889,3.29665356126,0.0,9.81152106429,48.2474882111,62.0547409583,3.29471589345,1.10578116478,2.18893472867
 11/01  10:00:00,118.868524237,3.39686446469,0.0,7.08758391519,48.2474882111,60.1281475517,2.18899897247,0.0,2.18899897247
 11/01  11:00:00,121.480152018,3.78221700901,1.71529286127,5.67197288401,48.2474882111,62.0547409583,2.18961885319,0.0,2.18961885319
 11/01  12:00:00,126.968626594,4.12866616027,7.48760170412,5.58603797333,48.2474882111,61.5103924513,3.27565611413,0.0,3.27565611413
 11/01  13:00:00,130.622224013,4.33468958493,12.0229022195,2.34846843993,48.2474882111,63.6602354638,2.19007767827,0.0,2.19007767827
 11/01  14:00:00,126.32760491,4.11940507574,13.6515230648,0.172600912877,48.2474882111,60.1281475517,2.18894410805,0.0,2.18894410805
 11/01  15:00:00,125.285817336,3.87941789479,13.0214197974,0.000903787182327,48.2474882111,60.1281475517,2.18841696429,0.0,2.18841696429
 11/01  16:00:00,126.086479048,3.66263982052,11.0268573352,0.123015925889,48.2474882111,63.0180376616,2.18908344113,0.0,2.18908344113
 11/01  17:00:00,118.30407332,3.53010314455,5.01250074226,2.03041711963,37.5258241642,62.7947880557,1.1039953305,0.0,1.1039953305
 11/01  18:00:00,89.0713715658,3.29665356126,0.0,8.13993883932,26.8041601173,36.0181789539,2.1874657544,0.0,2.1874657544
 11/01  19:00:00,91.0906914947,3.29665356126,0.0,12.7280499769,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,81.7787790201,3.29665356126,0.0,19.4986335727,16.0824960704,28.0885557216,1.10347411876,0.0,1.10347411876
 11/01  21:00:00,85.4447356503,3.29665356126,0.0,24.4489858074,16.0824960704,26.8041601173,1.10328536481,0.0,1.10328536481
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388168,0.0,1.10299388168
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299286634,0.0,1.10299286634
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299434103,0.0,1.10299434103
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311594201,0.0,1.10311594201
 11/02  06:00:00,107.430748861,3.29665356126,0.0,62.5174950887,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,106.679556041,3.29665356126,0.0,49.6755100164,16.0824960704,32.6817896323,1.84402649336,0.740489161303,1.10353733206
 11/02  08:00:00,147.148270007,3.33475939644,0.0,25.1542699188,48.2474882111,70.4033123869,2.18852454585,0.0,2.18852454585
 11/02  09:00:00,130.498940513,3.29665356126,0.0,16.8916176884,48.2474882111,62.0547409583,2.1886217449,0.0,2.1886217449
 11/02  10:00:00,123.663842919,3.29665356126,0.848140862262,11.1349726382,48.2474882111,60.1281475517,2.18909378488,0.0,2.18909378488
 11/02  11:00:00,127.295930439,3.29665356126,3.96730813426,9.72129948047,48.2474882111,62.0547409583,2.1896893289,0.0,2.1896893289
 11/02  12:00:00,135.18274342,3.32991464462,10.4488594006,11.6376486178,48.2474882111,61.5103924513,3.27581034889,0.0,3.27581034889
 11/02  13:00:00,135.760101836,3.34698890855,12.498935297,7.9980138612,48.2474882111,63.6602354638,2.19019472613,0.0,2.19019472613
 11/02  14:00:00,131.697717199,3.29665356126,12.7474548504,7.26953293036,48.2474882111,60.1281475517,2.18894651229,0.0,2.18894651229
 11/02  15:00:00,132.903039589,3.29665356126,14.2012900549,7.02102011638,48.2474882111,60.1281475517,2.18842082979,0.0,2.18842082979
 11/02  16:00:00,134.91760961,3.35318800594,13.2641615341,7.02629410343,48.2474882111,63.0180376616,2.18951277751,0.0,2.18951277751
 11/02  17:00:00,134.626194388,3.4369164457,14.4879389138,8.97028671474,37.5258241642,62.7947880557,1.10386624877,0.0,1.10386624877
 11/02  18:00:00,111.398847501,3.29665356126,17.6626990872,12.8047156871,26.8041601173,36.0181789539,1.10376791141,0.0,1.10376791141
 11/02  19:00:00,111.328609416,3.29665356126,19.2862378829,13.6797300151,26.8041601173,33.4493877451,1.10353974998,0.0,1.10353974998
 11/02  20:00:00,100.41778593,3.29665356126,20.0596714163,18.0779690658,16.0824960704,28.0885557216,1.1035330561,0.0,1.1035330561
 11/02  21:00:00,101.785066239,3.29665356126,22.0777768917,18.7115395049,16.0824960704,26.8041601173,1.10313683504,0.0,1.10313683504
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299162099,0.0,1.10299162099
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299549539,0.0,1.10299549539
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299404427,0.0,1.10299404427
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311200472,0.0,1.10311200472
 11/03  06:00:00,83.9452927646,3.29665356126,11.3110297015,27.7210092904,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,94.3910828163,3.29665356126,11.3110409302,26.0759958615,16.0824960704,32.6817896323,1.1036176757,0.0,1.1036176757
 11/03  08:00:00,144.928060717,3.35692971348,13.3966503574,9.51523995447,48.2474882111,70.4033123869,2.18859070182,0.0,2.18859070182
 11/03  09:00:00,132.18168973,3.29665356126,14.5456387418,4.02872816316,48.2474882111,62.0547409583,2.18900529518,0.0,2.18900529518
 11/03  10:00:00,129.918733389,3.29665356126,14.0664578372,4.17154613366,48.2474882111,60.1281475517,2.1888435782,0.0,2.1888435782
 11/03  11:00:00,127.300167221,3.41906498893,11.1091879157,2.46124505293,48.2474882111,62.0547409583,2.18957103301,0.0,2.18957103301
 11/03  12:00:00,126.057212853,3.81531463299,9.25507384006,3.22050362319,48.2474882111,61.5103924513,3.27563922755,0.0,3.27563922755
 11/03  13:00:00,123.118687164,4.04137960826,5.96289278637,1.19825100062,48.2474882111,63.6602354638,2.19045087439,0.0,2.19045087439
 11/03  14:00:00,115.999117742,3.82981433575,3.56062164953,0.224605900274,48.2474882111,60.1281475517,2.18885877403,0.0,2.18885877403
 11/03  15:00:00,113.544361835,3.59008402797,1.12692919583,0.443272754209,48.2474882111,60.1281475517,2.18834138603,0.0,2.18834138603
 11/03  16:00:00,116.891220183,3.42450588181,0.0,2.19274833468,48.2474882111,63.0180376616,2.18944952834,0.0,2.18944952834
 11/03  17:00:00,118.060410554,3.49543715073,0.0,6.83392108895,37.5258241642,62.7947880557,1.10383797043,0.0,1.10383797043
 11/03  18:00:00,92.7277798714,3.29665356126,0.0,11.7963471449,26.8041601173,36.0181789539,1.10373824454,0.0,1.10373824454
 11/03  19:00:00,92.7898303734,3.29665356126,0.0,14.4271888556,26.8041601173,33.4493877451,1.10351778616,0.0,1.10351778616
 11/03  20:00:00,83.1795190285,3.29665356126,0.0,20.8993735811,16.0824960704,28.0885557216,1.10351413827,0.0,1.10351413827
 11/03  21:00:00,85.5272422698,3.29665356126,0.0,24.5314924268,16.0824960704,26.8041601173,1.10313412195,0.0,1.10313412195
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029954909,0.0,1.1029954909
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299491569,0.0,1.10299491569
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299537395,0.0,1.10299537395
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313405963,0.0,1.10313405963
 11/04  06:00:00,109.075271206,3.29665356126,0.0,64.1620174333,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/04  07:00:00,98.6502449315,3.29665356126,0.0,56.0014087413,5.36083202345,26.5809105114,14.0864315026,12.9831674312,1.10326407138
 11/04  08:00:00,104.339157893,3.29665356126,0.0,42.9303593873,26.8041601173,31.2995447326,8.48913688424,7.38572919896,1.10340768528
 11/04  09:00:00,100.913061875,3.29665356126,0.0,37.2565710618,26.8041601173,33.5472370403,2.54594605534,1.44224059013,1.10370546522
 11/04  10:00:00,89.5342104845,3.29665356126,0.0,26.8410163748,26.8041601173,32.583940337,1.10356119616,0.0,1.10356119616
 11/04  11:00:00,89.0064555537,3.29665356126,0.0,24.0655691363,26.8041601173,34.8316326447,1.10384125003,0.0,1.10384125003
 11/04  12:00:00,88.6034368369,3.29665356126,0.0,24.946946024,26.8041601173,33.5472370403,1.10370157371,0.0,1.10370157371
 11/04  13:00:00,87.6981643525,3.29665356126,0.0,26.6104647484,26.8041601173,30.9784458315,1.10360158677,0.0,1.10360158677
 11/04  14:00:00,61.2711214488,3.29665356126,0.0,28.5930764673,8.04124803518,21.3317032909,1.10349840686,0.0,1.10349840686
 11/04  15:00:00,57.6103493855,3.29665356126,0.0,26.2167000085,8.04124803518,20.0473076865,1.10336362397,0.0,1.10336362397
 11/04  16:00:00,58.9424753495,3.29665356126,0.0,27.2277270714,8.04124803518,20.3684065876,1.10338242081,0.0,1.10338242081
 11/04  17:00:00,75.9588346501,3.29665356126,0.0,44.562235506,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314492003,0.0,1.10314492003
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308813698,0.0,1.10308813698
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316304055,0.0,1.10316304055
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299607133,0.0,1.10299607133
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295181531,0.0,1.10295181531
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294854239,0.0,1.10294854239
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295452452,0.0,1.10295452452
 11/05  07:00:00,30.2134316224,0.573447761505,0.0,3.46663168474,2.68041601173,16.0824960704,0.22479635977,0.20479635977,0.02
 11/05  08:00:00,20.8316141048,0.477873134588,0.0,1.58238879405,2.68041601173,16.0824960704,0.67042763036,0.65042763036,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295464856,0.0,1.10295464856
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307850622,0.0,1.10307850622
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317898779,0.0,1.10317898779
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295526721,0.0,1.10295526721
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295461042,0.0,1.10295461042
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295387837,0.0,1.10295387837
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295259187,0.0,1.10295259187
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297447436,0.0,1.10297447436
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299778483,0.0,1.10299778483
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299595095,0.0,1.10299595095
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,147.132161816,3.29665356126,0.0,109.620908043,5.36083202345,21.4433280938,1.10309247885,0.0,1.10309247885
 11/06  08:00:00,120.236572996,3.29665356126,0.0,68.1671936376,16.0824960704,32.6817896323,1.1035539338,0.0,1.1035539338
 11/06  09:00:00,147.264413561,3.29665356126,0.0,25.308519308,48.2474882111,70.4033123869,2.18874646582,0.0,2.18874646582
 11/06  10:00:00,132.825906639,3.3160652672,0.500329366296,18.6988427416,48.2474882111,62.0547409583,1.10447610599,0.0,1.10447610599
 11/06  11:00:00,129.868566091,3.49334713541,1.26899003653,16.722153062,48.2474882111,60.1281475517,2.18916165537,0.0,2.18916165537
 11/06  12:00:00,130.112240861,3.75116412717,2.58991489267,13.4604925776,48.2474882111,62.0547409583,3.2743187661,0.0,3.2743187661
 11/06  13:00:00,132.561278349,3.77540153193,3.48608338067,15.5334726798,48.2474882111,61.5103924513,2.19061133488,0.0,2.19061133488
 11/06  14:00:00,124.711437163,3.58921934583,2.1627060608,7.04334798694,48.2474882111,63.6602354638,3.27555843145,0.0,3.27555843145
 11/06  15:00:00,121.323142995,3.30160695143,1.20253536751,8.43492481894,48.2474882111,60.1281475517,2.18862117514,0.0,2.18862117514
 11/06  16:00:00,118.842062235,3.29665356126,0.29213630225,6.86919651455,48.2474882111,60.1281475517,2.18839320773,0.0,2.18839320773
 11/06  17:00:00,132.624816737,3.31822609518,0.0,10.6306246746,48.2474882111,63.0180376616,2.18930216863,0.0,2.18930216863
 11/06  18:00:00,134.099145838,3.39392256321,0.0,15.572170961,37.5258241642,62.7947880557,1.10394561996,0.0,1.10394561996
 11/06  19:00:00,103.845217875,3.29665356126,0.0,22.913785148,26.8041601173,36.0181789539,1.10374632018,0.0,1.10374632018
 11/06  20:00:00,105.6998168,3.29665356126,0.0,27.3371752824,26.8041601173,33.4493877451,1.10347639302,0.0,1.10347639302
 11/06  21:00:00,98.7973961859,3.29665356126,0.0,36.5172507386,16.0824960704,28.0885557216,1.10347981869,0.0,1.10347981869
 11/06  22:00:00,102.277412992,3.29665356126,0.0,41.2816631494,16.0824960704,26.8041601173,1.10312069511,0.0,1.10312069511
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299657796,0.0,1.10299657796
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299877016,0.0,1.10299877016
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299786716,0.0,1.10299786716
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031291441,0.0,1.1031291441
 11/07  07:00:00,124.749054045,3.29665356126,0.0,87.2378002727,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  08:00:00,116.376461595,3.29665356126,0.0,64.3070822374,16.0824960704,32.6817896323,16.090807989,14.9872116714,1.10359631753
 11/07  09:00:00,150.519503839,3.30387453844,0.0,28.5563886089,48.2474882111,70.4033123869,10.0345005667,7.84592007669,2.18858049002
 11/07  10:00:00,137.902873411,3.29665356126,0.0,24.2955505865,48.2474882111,62.0547409583,6.63649203841,4.44744001483,2.18905202358
 11/07  11:00:00,135.473186605,3.29665356126,0.0,23.7924571867,48.2474882111,60.1281475517,6.02847921151,3.83942479444,2.18905441707
 11/07  12:00:00,131.294168257,3.29665356126,0.0,17.6868454323,48.2474882111,62.0547409583,5.26814147527,3.07842469504,2.18971678023
 11/07  13:00:00,132.627988657,3.30436660687,0.0,19.5573012936,48.2474882111,61.5103924513,3.92696798329,0.651003648322,3.27596433496
 11/07  14:00:00,131.949401341,3.32577785331,0.0,16.7074597186,48.2474882111,63.6602354638,2.19056002612,0.0,2.19056002612
 11/07  15:00:00,126.196769316,3.29665356126,0.0,14.5160398978,48.2474882111,60.1281475517,2.53738979671,0.348484346432,2.18890545028
 11/07  16:00:00,130.305830445,3.29665356126,0.0,18.6251010267,48.2474882111,60.1281475517,3.29026755907,1.10183814577,2.18842941329
 11/07  17:00:00,144.134894869,3.32081791956,0.0,22.1381109822,48.2474882111,63.0180376616,7.44865843589,5.25948193062,2.18917650527
 11/07  18:00:00,146.449295636,3.39784331048,0.0,27.9184000119,37.5258241642,62.7947880557,12.22144984,11.1175539841,1.1038958559
 11/07  19:00:00,117.074816089,3.29665356126,0.0,36.1433833621,26.8041601173,36.0181789539,20.0324682692,17.8448479503,2.1876203189
 11/07  20:00:00,116.900795111,3.29665356126,0.0,38.5381535932,26.8041601173,33.4493877451,20.0333095579,18.9299031677,1.1034063902
 11/07  21:00:00,109.36403642,3.29665356126,0.0,47.083890973,16.0824960704,28.0885557216,24.5339577058,23.4304873926,1.10347031323
 11/07  22:00:00,112.422871666,3.29665356126,0.0,51.4271218226,16.0824960704,26.8041601173,23.564170972,23.544170972,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299755776,0.0,1.10299755776
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299845009,0.0,1.10299845009
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299959227,0.0,1.10299959227
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313821747,0.0,1.10313821747
 11/08  07:00:00,156.062732577,3.29665356126,0.0,118.551478804,5.36083202345,21.4433280938,0.22933147039,0.20933147039,0.02
 11/08  08:00:00,131.132828454,3.29665356126,0.0,79.0634490957,16.0824960704,32.6817896323,49.902680958,48.7991483739,1.10353258409
 11/08  09:00:00,165.712606237,3.29766833203,0.0,43.7556972134,48.2474882111,70.4033123869,34.7529776847,32.5647231002,2.18825458445
 11/08  10:00:00,147.005839116,3.29665356126,0.0,33.3985162911,48.2474882111,62.0547409583,25.857685041,23.6685951962,2.1890898448
 11/08  11:00:00,137.967460986,3.29665356126,0.0,26.286731568,48.2474882111,60.1281475517,19.6120997456,17.4230005064,2.18909923922
 11/08  12:00:00,136.138424581,3.33883241002,0.0,22.4889229078,48.2474882111,62.0547409583,11.9587616832,9.76912500545,2.18963667779
 11/08  13:00:00,137.805743227,3.36203157321,0.0,24.6773908973,48.2474882111,61.5103924513,6.70545004297,3.42988679116,3.2755632518
 11/08  14:00:00,130.141707882,3.45798534322,0.0,14.7675587698,48.2474882111,63.6602354638,4.56980192936,1.2940134566,3.27578847277
 11/08  15:00:00,123.140129901,3.31433409812,0.0,11.4417199463,48.2474882111,60.1281475517,3.05618379598,0.867728152986,2.188455643
 11/08  16:00:00,128.154661897,3.29665356126,0.0,16.4739324787,48.2474882111,60.1281475517,1.69822533285,0.593985299303,1.10424003355
 11/08  17:00:00,145.042531153,3.32800004015,0.0,20.5712318129,48.2474882111,63.0180376616,6.87911207634,4.69005681269,2.18905526365
 11/08  18:00:00,145.827211884,3.40356519025,0.0,27.2905943802,37.5258241642,62.7947880557,18.7218843363,16.5336687244,2.18821561199
 11/08  19:00:00,119.328303865,3.29665356126,0.0,38.3968711382,26.8041601173,36.0181789539,31.8291190774,30.725402279,1.10371679836
 11/08  20:00:00,120.618425088,3.29665356126,0.0,42.2557835702,26.8041601173,33.4493877451,35.2000631827,34.0965937227,1.10346946007
 11/08  21:00:00,112.571694468,3.29665356126,0.0,50.2915490209,16.0824960704,28.0885557216,36.9526997113,35.8491778281,1.10352188319
 11/08  22:00:00,115.04783108,3.29665356126,0.0,54.0520812374,16.0824960704,26.8041601173,38.0981091847,36.9949839892,1.10312519553
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299897524,0.0,1.10299897524
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299724064,0.0,1.10299724064
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299994744,0.0,1.10299994744
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,143.155123882,3.29665356126,0.0,105.643870109,5.36083202345,21.4433280938,1.15391748455,0.0507878403314,1.10312964422
 11/09  08:00:00,130.018347485,3.29665356126,0.0,77.9489681273,16.0824960704,32.6817896323,24.8353180094,23.7317642241,1.10355378523
 11/09  09:00:00,167.036182091,3.29665356126,0.0,45.0802878381,48.2474882111,70.4033123869,16.8902329721,14.701606547,2.18862642513
 11/09  10:00:00,148.243844771,3.29665356126,0.0,34.6365219463,48.2474882111,62.0547409583,5.91236604366,3.72368109666,2.188684947
