Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/09  11:00:00,139.962243113,3.29665356126,0.0,28.2815136945,48.2474882111,60.1281475517,1.10463223636,0.0,1.10463223636
 11/09  12:00:00,136.184625798,3.29665356126,0.0,22.5773029732,48.2474882111,62.0547409583,3.27453025334,0.0,3.27453025334
 11/09  13:00:00,134.061297606,3.29665356126,0.0,20.9983232885,48.2474882111,61.5103924513,2.95606105881,0.0,2.95606105881
 11/09  14:00:00,126.475699753,3.31300755591,0.0,11.2465284282,48.2474882111,63.6602354638,2.5098629735,0.0,2.5098629735
 11/09  15:00:00,121.111230934,3.29665356126,0.0,9.43050151635,48.2474882111,60.1281475517,2.18890982184,0.0,2.18890982184
 11/09  16:00:00,119.455809923,3.29665356126,0.0,7.77508050495,48.2474882111,60.1281475517,2.18844328507,0.0,2.18844328507
 11/09  17:00:00,136.306478345,3.33034277611,0.0,11.832836269,48.2474882111,63.0180376616,2.18964216689,0.0,2.18964216689
 11/09  18:00:00,135.886738751,3.40365440389,0.0,17.350032033,37.5258241642,62.7947880557,1.1039309182,0.0,1.1039309182
 11/09  19:00:00,106.506947994,3.29665356126,0.0,25.5755152671,26.8041601173,36.0181789539,2.18747055901,0.0,2.18747055901
 11/09  20:00:00,107.125678656,3.29665356126,0.0,28.7630371382,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/09  21:00:00,99.5368464064,3.29665356126,0.0,37.256700959,16.0824960704,28.0885557216,1.10348516535,0.0,1.10348516535
 11/09  22:00:00,102.138800239,3.29665356126,0.0,41.1430503959,16.0824960704,26.8041601173,1.1033038257,0.0,1.1033038257
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299930929,0.0,1.10299930929
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300123062,0.0,1.10300123062
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300088935,0.0,1.10300088935
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311468222,0.0,1.10311468222
 11/10  07:00:00,101.92863351,3.29665356126,7.6204723871,56.7969073503,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,98.4895091873,3.29665356126,3.60094095589,42.8191888734,16.0824960704,32.6817896323,1.10361869555,0.0,1.10361869555
 11/10  09:00:00,144.637620013,3.31674037366,5.4858906973,17.1757482495,48.2474882111,70.4033123869,2.18832223316,0.0,2.18832223316
 11/10  10:00:00,138.682563957,3.29665356126,13.8375001847,11.2377409472,48.2474882111,62.0547409583,2.18901485052,0.0,2.18901485052
 11/10  11:00:00,136.690551029,3.29665356126,16.1125073297,8.89731428128,48.2474882111,60.1281475517,2.1890427636,0.0,2.1890427636
 11/10  12:00:00,136.576647797,3.29667549113,17.2575980879,5.71170495494,48.2474882111,62.0547409583,2.18960784189,0.0,2.18960784189
 11/10  13:00:00,137.107162937,3.32872698553,18.1796262169,5.83248897835,48.2474882111,61.5103924513,3.27557745369,0.0,3.27557745369
 11/10  14:00:00,135.416390336,3.35394753912,17.9572069329,2.18907209544,48.2474882111,63.6602354638,3.27586166613,0.0,3.27586166613
 11/10  15:00:00,132.620209125,3.29665356126,17.8405619882,3.09891771846,48.2474882111,60.1281475517,2.18851223693,0.0,2.18851223693
 11/10  16:00:00,132.621415757,3.29665356126,16.6506172414,4.2900690979,48.2474882111,60.1281475517,1.10427316116,0.0,1.10427316116
 11/10  17:00:00,144.047315822,3.3553237583,14.3950693837,5.15362338028,48.2474882111,63.0180376616,2.18915085436,0.0,2.18915085436
 11/10  18:00:00,138.627146611,3.43824626541,12.8563462302,7.19950180126,37.5258241642,62.7947880557,2.18832144528,0.0,2.18832144528
 11/10  19:00:00,103.267578499,3.29665356126,11.9915483497,10.3445974223,26.8041601173,36.0181789539,1.10376885157,0.0,1.10376885157
 11/10  20:00:00,99.0813515689,3.29665356126,6.43173385649,14.2869761947,26.8041601173,33.4493877451,1.10342809875,0.0,1.10342809875
 11/10  21:00:00,84.5293771127,3.29665356126,0.468477044603,21.7807546207,16.0824960704,28.0885557216,1.10357493289,0.0,1.10357493289
 11/10  22:00:00,88.0581214487,3.29665356126,0.0,27.0623716057,16.0824960704,26.8041601173,1.10312127533,0.0,1.10312127533
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300066386,0.0,1.10300066386
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295380735,0.0,1.10295380735
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295832773,0.0,1.10295832773
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295827279,0.0,1.10295827279
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299704114,0.0,1.10299704114
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303784701,0.0,1.10303784701
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322208022,0.0,1.10322208022
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295906053,0.0,1.10295906053
 11/11  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295743374,0.0,1.10295743374
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295341751,0.0,1.10295341751
 11/11  22:00:00,37.9653161383,0.76459701534,0.0,3.62536694677,2.68041601173,16.0824960704,0.0687730300032,0.0487730300032,0.02
 11/11  23:00:00,39.9652119548,0.955746269175,0.0,5.43411350939,2.68041601173,16.0824960704,1.16211020291,0.0590961841445,1.10301401877
 11/11  24:00:00,40.1612406703,0.76459701534,0.0,5.82129147879,2.68041601173,16.0824960704,0.392969010446,0.372969010446,0.02
 11/12  01:00:00,43.103142279,0.955746269175,0.0,8.5720438336,2.68041601173,16.0824960704,1.76175304021,0.658794482946,1.10295855726
 11/12  02:00:00,42.6415722814,0.76459701534,0.0,8.30162308988,2.68041601173,16.0824960704,1.61046606322,1.59046606322,0.02
 11/12  03:00:00,45.5135380912,0.955746269175,0.0,10.9824396459,2.68041601173,16.0824960704,2.2184165031,2.1984165031,0.02
 11/12  04:00:00,44.6762874812,0.76459701534,0.0,10.3363382897,2.68041601173,16.0824960704,3.85313719843,2.7501253084,1.10301189003
 11/12  05:00:00,47.3832265731,0.955746269175,0.0,12.8521281278,2.68041601173,16.0824960704,3.49063207628,3.47063207628,0.02
 11/12  06:00:00,46.0829906787,0.76459701534,0.0,11.7430414871,2.68041601173,16.0824960704,4.66521208611,3.56212340247,1.10308868364
 11/12  07:00:00,43.8167150911,0.955746269175,0.0,14.2202833124,2.68041601173,16.0824960704,4.36576370213,4.34576370213,0.02
 11/12  08:00:00,31.1486585518,0.76459701534,0.0,11.6127093603,2.68041601173,16.0824960704,5.14201223492,4.0389952324,1.10301700252
 11/12  09:00:00,29.6496915107,0.955746269175,0.0,9.92259306532,2.68041601173,16.0824960704,4.36696633907,4.34696633907,0.02
 11/12  10:00:00,25.4021174438,0.76459701534,0.0,5.86616825223,2.68041601173,16.0824960704,3.13339280947,3.11339280947,0.02
 11/12  11:00:00,25.932984532,0.955746269175,0.0,6.20588608663,2.68041601173,16.0824960704,3.07945205925,1.97645856512,1.10299349413
 11/12  12:00:00,23.5484347258,0.76459701534,0.0,4.01248553431,2.68041601173,16.0824960704,0.306249690495,0.286249690495,0.02
 11/12  13:00:00,20.6714777096,0.38229850767,0.0,1.51782702569,2.68041601173,16.0824960704,1.10309959825,0.0,1.10309959825
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310767965,0.0,1.10310767965
 11/12  16:00:00,21.6344467135,0.573447761505,0.0,2.28964677583,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,31.768383577,0.573447761505,0.0,2.55425030597,2.68041601173,16.0824960704,1.10300658556,0.0,1.10300658556
 11/12  18:00:00,37.9986290153,0.76459701534,0.0,3.6586798238,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  19:00:00,39.207839807,0.955746269175,0.0,4.67674136163,2.68041601173,16.0824960704,1.10295594209,0.0,1.10295594209
 11/12  20:00:00,37.0863003126,0.573447761505,0.0,2.93750037487,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,40.1489326306,0.955746269175,0.0,5.61783418519,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,39.4370166195,0.76459701534,0.0,5.09706742802,2.68041601173,16.0824960704,1.10313804567,0.0,1.10313804567
 11/12  23:00:00,41.6884335048,0.955746269175,0.0,7.15733505941,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,40.2471022508,0.76459701534,0.0,5.90715305923,2.68041601173,16.0824960704,1.10300964501,0.0,1.10300964501
 11/13  01:00:00,47.3968142567,0.955746269175,0.0,7.50488378787,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,45.6777337501,0.76459701534,0.0,5.97695253514,2.68041601173,21.4433280938,1.10300053159,0.0,1.10300053159
 11/13  03:00:00,47.8516154164,0.955746269175,0.0,7.95968494754,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,46.0644600743,0.76459701534,0.0,6.36367885934,2.68041601173,21.4433280938,1.10305867221,0.0,1.10305867221
 11/13  05:00:00,48.3395690643,0.955746269175,0.0,8.44763859552,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,49.0124848597,0.76459701534,0.0,6.63128763297,5.36083202345,21.4433280938,1.12126147503,0.0181402446034,1.10312123043
 11/13  07:00:00,207.380310196,3.29665356126,0.0,167.40172309,5.36083202345,21.4433280938,0.0325391603594,0.0125391603594,0.02
 11/13  08:00:00,174.354614298,3.29665356126,0.0,122.28523494,16.0824960704,32.6817896323,21.8532153085,20.7495560415,1.103659267
 11/13  09:00:00,196.596292127,3.29665356126,0.0,74.6403978737,48.2474882111,70.4033123869,16.8289419256,14.6402611941,2.18868073154
 11/13  10:00:00,177.091184482,3.29665356126,0.0,63.4838616573,48.2474882111,62.0547409583,9.86795923939,7.67916544465,2.18879379474
 11/13  11:00:00,165.864414401,3.29665356126,0.0,54.1836849832,48.2474882111,60.1281475517,3.68726160791,1.49842156639,2.18884004152
 11/13  12:00:00,159.022857097,3.29665356126,0.0,45.4155342721,48.2474882111,62.0547409583,2.18979248066,0.0,2.18979248066
 11/13  13:00:00,160.662933186,3.29665356126,0.0,47.5999588682,48.2474882111,61.5103924513,3.2756447057,0.0,3.2756447057
 11/13  14:00:00,151.016033924,3.29665356126,0.0,35.8032165935,48.2474882111,63.6602354638,3.27578749808,0.0,3.27578749808
 11/13  15:00:00,146.305800392,3.29665356126,0.0,34.6250709736,48.2474882111,60.1281475517,2.18848820732,0.0,2.18848820732
 11/13  16:00:00,143.797085862,3.29665356126,0.0,32.1163564437,48.2474882111,60.1281475517,1.10427251521,0.0,1.10427251521
 11/13  17:00:00,155.839624421,3.29665356126,0.0,31.3996715601,48.2474882111,63.0180376616,2.18918163533,0.0,2.18918163533
 11/13  18:00:00,155.772266919,3.29665356126,0.0,37.3425610434,37.5258241642,62.7947880557,2.18837454302,0.0,2.18837454302
 11/13  19:00:00,129.213775719,3.29665356126,0.0,48.2823429924,26.8041601173,36.0181789539,1.1036610965,0.0,1.1036610965
 11/13  20:00:00,128.286040638,3.29665356126,0.0,49.9233991202,26.8041601173,33.4493877451,1.10345719983,0.0,1.10345719983
 11/13  21:00:00,122.8746678,3.29665356126,0.0,60.5945223523,16.0824960704,28.0885557216,1.10350354573,0.0,1.10350354573
 11/13  22:00:00,124.416169716,3.29665356126,0.0,63.420419873,16.0824960704,26.8041601173,1.103141581,0.0,1.103141581
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300127772,0.0,1.10300127772
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300066875,0.0,1.10300066875
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300374518,0.0,1.10300374518
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,160.517598739,3.29665356126,0.0,120.539011633,5.36083202345,21.4433280938,1.12427195816,0.0212025812535,1.1030693769
 11/14  08:00:00,138.609911987,3.29665356126,0.0,86.5405326291,16.0824960704,32.6817896323,8.07440153151,6.97083709286,1.10356443865
 11/14  09:00:00,168.025892173,3.29665356126,0.0,46.0699979202,48.2474882111,70.4033123869,2.20577663024,0.0171336686315,2.18864296161
 11/14  10:00:00,151.913421864,3.29665356126,0.0,38.3060990397,48.2474882111,62.0547409583,2.18914760763,0.0,2.18914760763
 11/14  11:00:00,145.146933316,3.29665356126,0.0,33.4662038977,48.2474882111,60.1281475517,2.189214552,0.0,2.189214552
 11/14  12:00:00,143.43792314,3.29665356126,0.0,29.8306003153,48.2474882111,62.0547409583,2.18960897712,0.0,2.18960897712
 11/14  13:00:00,146.096164011,3.29665356126,0.0,33.0331896928,48.2474882111,61.5103924513,3.27599448529,0.0,3.27599448529
 11/14  14:00:00,139.749206934,3.29665356126,0.0,24.536389604,48.2474882111,63.6602354638,3.27556952897,0.0,3.27556952897
 11/14  15:00:00,136.005402813,3.29665356126,0.0,24.324673395,48.2474882111,60.1281475517,1.10422800529,0.0,1.10422800529
 11/14  16:00:00,138.753592691,3.29665356126,0.0,27.0728632726,48.2474882111,60.1281475517,2.18854792319,0.0,2.18854792319
 11/14  17:00:00,149.037190688,3.29665356126,0.0,24.5972378263,48.2474882111,63.0180376616,2.18955936341,0.0,2.18955936341
 11/14  18:00:00,148.259403184,3.33932987989,0.0,29.7870209899,37.5258241642,62.7947880557,2.18826404507,0.0,2.18826404507
 11/14  19:00:00,121.035237575,3.29665356126,0.0,40.1038048489,26.8041601173,36.0181789539,1.10375287278,0.0,1.10375287278
 11/14  20:00:00,120.230717152,3.29665356126,0.0,41.868075634,26.8041601173,33.4493877451,1.10341860624,0.0,1.10341860624
 11/14  21:00:00,113.631731158,3.29665356126,0.0,51.3515857107,16.0824960704,28.0885557216,1.77149165728,0.667917499379,1.1035741579
 11/14  22:00:00,115.835999355,3.29665356126,0.0,54.8402495122,16.0824960704,26.8041601173,1.59358127713,0.490458553046,1.10312272408
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030037104,0.0,1.1030037104
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300374551,0.0,1.10300374551
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300281993,0.0,1.10300281993
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,144.868815897,3.29665356126,0.0,104.890228791,5.36083202345,21.4433280938,1.10316147236,0.0,1.10316147236
 11/15  08:00:00,129.728091487,3.29665356126,0.0,77.6587121295,16.0824960704,32.6817896323,16.8957874996,15.7921245614,1.10366293827
 11/15  09:00:00,156.878525741,3.29665356126,0.0,34.9226314872,48.2474882111,70.4033123869,14.1123110331,11.9234294481,2.18888158501
 11/15  10:00:00,147.347241671,3.29665356126,0.0,33.7399188462,48.2474882111,62.0547409583,9.60069041015,7.4115996146,2.18909079555
 11/15  11:00:00,138.141100468,3.29665356126,0.0,26.4603710495,48.2474882111,60.1281475517,6.49676319729,4.30759435798,2.18916883932
 11/15  12:00:00,141.140737973,3.29665356126,0.0,27.5334151482,48.2474882111,62.0547409583,5.92051157037,3.7305685913,2.18994297907
 11/15  13:00:00,146.156717867,3.29665356126,0.0,33.0937435487,48.2474882111,61.5103924513,9.43997219295,6.16342700399,3.27654518896
 11/15  14:00:00,141.266642597,3.29665356126,0.0,26.0538252672,48.2474882111,63.6602354638,11.1277170713,7.85214780856,3.2755692627
 11/15  15:00:00,137.764143228,3.29665356126,0.0,26.0834138101,48.2474882111,60.1281475517,8.55366171431,7.44943217688,1.10422953743
 11/15  16:00:00,135.973165069,3.29665356126,0.0,24.2924356513,48.2474882111,60.1281475517,9.36551590035,7.17695654619,2.18855935415
 11/15  17:00:00,151.719888009,3.2979827066,0.0,27.2786060023,48.2474882111,63.0180376616,12.0156772768,9.82658771479,2.18908956197
 11/15  18:00:00,150.986728896,3.37285039013,0.0,32.4808261915,37.5258241642,62.7947880557,12.7432968328,10.5550012809,2.18829555195
 11/15  19:00:00,122.454335751,3.29665356126,0.0,41.5229030245,26.8041601173,36.0181789539,15.3321201173,14.2283507013,1.10376941601
 11/15  20:00:00,122.680657047,3.29665356126,0.0,44.3180155293,26.8041601173,33.4493877451,19.1275624922,18.0241288605,1.10343363175
 11/15  21:00:00,115.329999822,3.29665356126,0.0,53.049854375,16.0824960704,28.0885557216,22.5774395399,21.4738473375,1.10359220232
 11/15  22:00:00,119.138505111,3.29665356126,0.0,58.1427552682,16.0824960704,26.8041601173,26.2248230828,25.1216900837,1.10313299912
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300536396,0.0,1.10300536396
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300627866,0.0,1.10300627866
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300617361,0.0,1.10300617361
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,158.321909456,3.29665356126,0.0,118.34332235,5.36083202345,21.4433280938,1.19791686554,0.0947389803749,1.10317788516
 11/16  08:00:00,132.920355723,3.29665356126,0.0,80.8509763654,16.0824960704,32.6817896323,38.3538768852,37.2501857049,1.10369118022
 11/16  09:00:00,172.242739798,3.29665356126,0.0,50.2868455444,48.2474882111,70.4033123869,32.5564173931,30.3677650262,2.18865236687
 11/16  10:00:00,157.247865624,3.29665356126,0.0,43.6405427992,48.2474882111,62.0547409583,25.877010646,23.6878270572,2.1891835888
 11/16  11:00:00,151.23917252,3.29665356126,0.0,39.5584431021,48.2474882111,60.1281475517,23.0351501054,20.8458770212,2.18927308417
 11/16  12:00:00,150.552675758,3.29665356126,0.0,36.9453529333,48.2474882111,62.0547409583,19.4580678917,17.2683761102,2.18969178155
 11/16  13:00:00,151.621095373,3.29665356126,0.0,38.5581210549,48.2474882111,61.5103924513,17.8476975156,14.5719844103,3.27571310534
 11/16  14:00:00,144.585114876,3.29665356126,0.0,29.372297546,48.2474882111,63.6602354638,17.2812903402,14.0054968488,3.27579349137
 11/16  15:00:00,135.637777208,3.29665356126,0.0,23.9570477902,48.2474882111,60.1281475517,15.6261434804,13.4376343511,2.18850912936
 11/16  16:00:00,139.712912695,3.29665356126,0.0,28.0321832771,48.2474882111,60.1281475517,14.1037250709,12.9994298441,1.10429522687
 11/16  17:00:00,155.10508522,3.29665356126,0.0,30.6651323584,48.2474882111,63.0180376616,17.7759138556,15.5866542723,2.18925958332
 11/16  18:00:00,154.480213715,3.36633801833,0.0,35.9808233829,37.5258241642,62.7947880557,18.5360281233,16.347555958,2.18847216534
 11/16  19:00:00,126.131324346,3.29665356126,0.0,45.1998916197,26.8041601173,36.0181789539,20.8608708561,19.7571606675,1.10371018857
 11/16  20:00:00,126.269614184,3.29665356126,0.0,47.9069726666,26.8041601173,33.4493877451,24.6312554676,23.5278297473,1.10342572037
 11/16  21:00:00,119.052407845,3.29665356126,0.0,56.7722623974,16.0824960704,28.0885557216,28.0564702567,26.9529117118,1.10355854484
 11/16  22:00:00,121.79541843,3.29665356126,0.0,60.7996685872,16.0824960704,26.8041601173,28.7205487813,27.6174089751,1.10313980623
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300457107,0.0,1.10300457107
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300480443,0.0,1.10300480443
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300425418,0.0,1.10300425418
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314451291,0.0,1.10314451291
 11/17  07:00:00,160.411912872,3.29665356126,0.0,120.433325766,5.36083202345,21.4433280938,0.0956596085678,0.0756596085678,0.02
 11/17  08:00:00,133.465038317,3.29665356126,0.0,81.395658959,16.0824960704,32.6817896323,38.2424549135,37.1388054195,1.103649494
 11/17  09:00:00,159.074115275,3.29665356126,0.0,37.118221022,48.2474882111,70.4033123869,32.3480540788,30.1593643937,2.18868968508
 11/17  10:00:00,142.361784273,3.29665356126,0.0,28.7544614485,48.2474882111,62.0547409583,25.3705823145,23.1817218294,2.18886048507
 11/17  11:00:00,138.715807382,3.31184673426,0.0,27.0198847909,48.2474882111,60.1281475517,18.6607040572,16.4717527291,2.18895132804
 11/17  12:00:00,137.871890963,3.44187737706,0.0,24.1193443228,48.2474882111,62.0547409583,11.8442090047,9.65424114178,2.18996786287
 11/17  13:00:00,140.353174745,3.46238211027,0.0,27.1244718786,48.2474882111,61.5103924513,11.2347639077,7.9589828365,3.27578107125
 11/17  14:00:00,132.834007962,3.46756319652,0.0,17.4502809964,48.2474882111,63.6602354638,7.31492049424,4.03900293607,3.27591755817
 11/17  15:00:00,124.753880576,3.33705623326,0.0,13.0327484855,48.2474882111,60.1281475517,6.59104237619,4.40223230778,2.18881006841
 11/17  16:00:00,124.766979407,3.29665356126,0.0,13.0862499888,48.2474882111,60.1281475517,6.17713698627,5.07292611071,1.10421087556
 11/17  17:00:00,143.448406936,3.33652076241,0.0,18.968586873,48.2474882111,63.0180376616,10.0268707353,6.75285795488,3.27401278038
 11/17  18:00:00,144.367175796,3.40445200231,0.0,25.8296714795,37.5258241642,62.7947880557,12.0914179128,10.9874180505,1.10399986232
 11/17  19:00:00,119.442394671,3.29665356126,0.0,38.5109619441,26.8041601173,36.0181789539,30.8358182664,29.7319997255,1.10381854084
 11/17  20:00:00,121.678181799,3.29665356126,0.0,43.315540281,26.8041601173,33.4493877451,37.5681862432,36.4646320243,1.10355421895
 11/17  21:00:00,113.848687156,3.29665356126,0.0,51.5685417085,16.0824960704,28.0885557216,37.1384829072,36.034906318,1.10357658918
 11/17  22:00:00,117.331933667,3.29665356126,0.0,56.3361838245,16.0824960704,26.8041601173,41.1400938129,40.0369215175,1.10317229545
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300219223,0.0,1.10300219223
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297508086,0.0,1.10297508086
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300739339,0.0,1.10300739339
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314920592,0.0,1.10314920592
 11/18  07:00:00,159.21413223,3.29665356126,0.0,119.235545124,5.36083202345,21.4433280938,0.177999352259,0.157999352259,0.02
 11/18  08:00:00,126.648144183,3.29665356126,0.0,91.4013079932,5.36083202345,26.5809105114,29.3550662016,28.2518032517,1.10326294992
 11/18  09:00:00,127.929042584,3.29665356126,0.0,66.5202440787,26.8041601173,31.2995447326,23.7076838067,22.6041829279,1.10350087886
 11/18  10:00:00,124.065043194,3.29665356126,0.0,60.4085523807,26.8041601173,33.5472370403,17.4590996197,16.3554252863,1.10367433339
 11/18  11:00:00,117.988747107,3.29665356126,0.0,55.2955529973,26.8041601173,32.583940337,14.6716196835,13.5680347151,1.10358496837
 11/18  12:00:00,117.329121535,3.29665356126,0.0,52.3882351178,26.8041601173,34.8316326447,12.2358124902,10.0482139808,2.18759850945
 11/18  13:00:00,112.489898492,3.29665356126,0.0,48.833407679,26.8041601173,33.5472370403,4.37351746635,3.26976944615,1.1037480202
 11/18  14:00:00,107.577773712,3.29665356126,0.0,46.4900741079,26.8041601173,30.9784458315,1.1036527979,0.0,1.1036527979
 11/18  15:00:00,90.1430709155,3.29665356126,0.0,57.4650259341,8.04124803518,21.3317032909,1.10346155221,0.0,1.10346155221
 11/18  16:00:00,88.8258656989,3.29665356126,0.0,57.4322163218,8.04124803518,20.0473076865,1.10337082105,0.0,1.10337082105
 11/18  17:00:00,110.128955096,3.29665356126,0.0,66.0775401507,8.04124803518,20.3684065876,8.22407039429,8.20407039429,0.02
 11/18  18:00:00,114.522884028,3.29665356126,0.0,75.7242848835,2.68041601173,18.0090894769,22.6880311945,21.5847808623,1.10325033221
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310589252,0.0,1.10310589252
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308533521,0.0,1.10308533521
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030091721,0.0,1.1030091721
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296240526,0.0,1.10296240526
 11/19  02:00:00,37.7036882759,0.573447761505,0.0,3.55488833818,2.68041601173,16.0824960704,0.235208803514,0.215208803514,0.02
 11/19  03:00:00,41.4193183921,0.955746269175,0.0,6.88821994675,2.68041601173,16.0824960704,1.39991859082,0.296954131371,1.10296445945
 11/19  04:00:00,40.1381247583,0.76459701534,0.0,5.79817556681,2.68041601173,16.0824960704,0.144296014541,0.124296014541,0.02
 11/19  05:00:00,42.1994870274,0.955746269175,0.0,7.66838858205,2.68041601173,16.0824960704,0.255763102192,0.235763102192,0.02
 11/19  06:00:00,40.5618414735,0.76459701534,0.0,6.221892282,2.68041601173,16.0824960704,1.22165144474,0.118494668469,1.10315677627
 11/19  07:00:00,40.2549326663,0.955746269175,0.0,8.19116755426,2.68041601173,16.0824960704,0.276030278291,0.256030278291,0.02
 11/19  08:00:00,25.6817497869,0.76459701534,0.0,6.14580059535,2.68041601173,16.0824960704,1.22635165984,0.123338883874,1.10301277596
 11/19  09:00:00,26.3990456238,0.955746269175,0.0,6.67194717843,2.68041601173,16.0824960704,0.252017823917,0.232017823917,0.02
 11/19  10:00:00,24.0989889816,0.76459701534,0.0,4.56303979009,2.68041601173,16.0824960704,1.17048573454,0.0674720347953,1.10301369975
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305503794,0.0,1.10305503794
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031685306,0.0,1.1031685306
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296123246,0.0,1.10296123246
 11/19  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029632802,0.0,1.1029632802
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029604433,0.0,1.1029604433
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296323956,0.0,1.10296323956
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,40.2213626698,0.191149253835,0.0,1.09402921632,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,45.0566842637,0.955746269175,0.0,5.16475379488,2.68041601173,21.4433280938,1.10301048085,0.0,1.10301048085
 11/20  03:00:00,44.7455522563,0.76459701534,0.0,5.04477104135,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,46.7772737205,0.955746269175,0.0,6.88534325169,2.68041601173,21.4433280938,1.10301013251,0.0,1.10301013251
 11/20  05:00:00,45.6876566366,0.76459701534,0.0,5.98687542162,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,50.0599895801,0.955746269175,0.0,7.48764309958,5.36083202345,21.4433280938,1.10311996166,0.0,1.10311996166
 11/20  07:00:00,200.265690805,3.29665356126,0.0,157.819770366,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,166.419108161,3.29665356126,0.0,114.349728803,16.0824960704,32.6817896323,26.5804516914,24.3935321673,2.18691952408
 11/20  09:00:00,184.252520719,3.29665356126,0.0,62.2966264655,48.2474882111,70.4033123869,8.91636665656,7.81195231004,1.10441434652
 11/20  10:00:00,158.963273593,3.29665356126,0.0,45.3559507679,48.2474882111,62.0547409583,2.21893878388,0.0298288504971,2.18910993338
 11/20  11:00:00,144.545562358,3.29665356126,0.326107590824,32.5387253488,48.2474882111,60.1281475517,2.18907846584,0.0,2.18907846584
 11/20  12:00:00,146.487230704,3.29665356126,8.62966337657,24.2502445022,48.2474882111,62.0547409583,3.2745210148,0.0,3.2745210148
 11/20  13:00:00,152.211754084,3.30276259649,14.0575404142,25.0851303171,48.2474882111,61.5103924513,3.27585409026,0.0,3.27585409026
 11/20  14:00:00,144.174224623,3.29665356126,14.3702264478,14.591180845,48.2474882111,63.6602354638,2.1908417931,0.0,2.1908417931
 11/20  15:00:00,138.038458144,3.29665356126,13.2161342738,13.1415944521,48.2474882111,60.1281475517,2.18908286115,0.0,2.18908286115
 11/20  16:00:00,138.136761337,3.29665356126,12.4815952141,13.9744367048,48.2474882111,60.1281475517,2.18871929192,0.0,2.18871929192
 11/20  17:00:00,152.630180033,3.29665356126,11.2078035316,14.5150903065,48.2474882111,63.0180376616,2.18966031266,0.0,2.18966031266
 11/20  18:00:00,147.24806334,3.32024860583,10.3249769641,18.4697854558,37.5258241642,62.7947880557,2.18816925442,0.0,2.18816925442
 11/20  19:00:00,116.753936517,3.29665356126,7.82531012403,27.9971936667,26.8041601173,36.0181789539,1.10368820216,0.0,1.10368820216
 11/20  20:00:00,112.992610279,3.29665356126,3.85348428474,30.7764844768,26.8041601173,33.4493877451,1.1034637596,0.0,1.1034637596
 11/20  21:00:00,105.011191656,3.29665356126,2.21782695914,40.5132192492,16.0824960704,28.0885557216,1.1035365427,0.0,1.1035365427
 11/20  22:00:00,106.702173642,3.29665356126,2.21782694243,43.4885968565,16.0824960704,26.8041601173,1.10314130016,0.0,1.10314130016
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301004258,0.0,1.10301004258
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301048067,0.0,1.10301048067
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030104908,0.0,1.1030104908
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,133.90153639,3.29665356126,0.0,91.4556159511,5.36083202345,21.4433280938,1.10314852091,0.0,1.10314852091
 11/21  08:00:00,115.852698195,3.29665356126,0.0,63.783318837,16.0824960704,32.6817896323,23.0044449759,21.9007683198,1.10367665612
 11/21  09:00:00,150.829362921,3.29768646821,0.0,28.8724357612,48.2474882111,70.4033123869,12.4861198379,10.2971317575,2.18898808038
 11/21  10:00:00,140.075825995,3.29665356126,0.0,26.4685031706,48.2474882111,62.0547409583,2.71021997947,0.520952900203,2.18926707926
 11/21  11:00:00,134.123131492,3.29665356126,0.0,22.4424020741,48.2474882111,60.1281475517,2.18941292526,0.0,2.18941292526
 11/21  12:00:00,132.443761808,3.29665356126,0.0,18.8364389835,48.2474882111,62.0547409583,2.189892724,0.0,2.189892724
 11/21  13:00:00,135.556789545,3.29665356126,0.0,22.4938152274,48.2474882111,61.5103924513,3.27577830537,0.0,3.27577830537
 11/21  14:00:00,131.289573654,3.29665356126,0.613310674009,15.4634456496,48.2474882111,63.6602354638,3.27601348205,0.0,3.27601348205
 11/21  15:00:00,129.216332391,3.29665356126,2.80697318456,14.7286297886,48.2474882111,60.1281475517,2.18872161434,0.0,2.18872161434
 11/21  16:00:00,128.522040381,3.29665356126,1.24835420274,15.5929567599,48.2474882111,60.1281475517,1.47066792811,0.0,1.47066792811
 11/21  17:00:00,145.342884608,3.30313904952,0.0,18.4291129253,48.2474882111,63.0180376616,2.90749564866,0.0,2.90749564866
 11/21  18:00:00,142.559617676,3.38174364519,0.0,24.0448217169,37.5258241642,62.7947880557,1.10391564326,0.0,1.10391564326
 11/21  19:00:00,113.873958474,3.29665356126,0.0,32.9425257479,26.8041601173,36.0181789539,1.10385297773,0.0,1.10385297773
 11/21  20:00:00,114.581132651,3.29665356126,0.0,36.2184911333,26.8041601173,33.4493877451,3.32606626499,2.22242001286,1.10364625213
 11/21  21:00:00,105.787159589,3.29665356126,0.0,43.5070141421,16.0824960704,28.0885557216,6.37407000491,5.27054265132,1.10352735359
 11/21  22:00:00,108.073850123,3.29665356126,0.0,47.0781002796,16.0824960704,26.8041601173,4.70524301564,3.60188925145,1.10335376419
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301003303,0.0,1.10301003303
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300529537,0.0,1.10300529537
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300617023,0.0,1.10300617023
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313490485,0.0,1.10313490485
 11/22  07:00:00,122.759503338,3.29665356126,0.0,80.3135828992,5.36083202345,21.4433280938,1.10309047034,0.0,1.10309047034
 11/22  08:00:00,114.183343955,3.29665356126,0.0,62.1139645967,16.0824960704,32.6817896323,2.61495438155,1.51131693015,1.1036374514
 11/22  09:00:00,154.941987238,3.2991663964,0.0,32.9835801494,48.2474882111,70.4033123869,1.14579173863,0.0413177290429,1.10447400958
 11/22  10:00:00,138.548111832,3.29665356126,0.0,24.9407890076,48.2474882111,62.0547409583,2.18904339359,0.0,2.18904339359
 11/22  11:00:00,126.312248214,3.29726587389,0.306315097945,14.3245913854,48.2474882111,60.1281475517,2.18925568449,0.0,2.18925568449
 11/22  12:00:00,131.218080867,3.51220669172,6.94084969942,10.4543552128,48.2474882111,62.0547409583,3.27474260407,0.0,3.27474260407
 11/22  13:00:00,139.059986986,3.73136125493,15.5750000247,9.9873049496,48.2474882111,61.5103924513,3.27619188613,0.0,3.27619188613
 11/22  14:00:00,138.638816924,3.81142356917,19.2756369311,3.63559265441,48.2474882111,63.6602354638,2.19032980277,0.0,2.19032980277
 11/22  15:00:00,132.57290014,3.58901459825,18.5600050078,2.03980467734,48.2474882111,60.1281475517,2.18934050539,0.0,2.18934050539
 11/22  16:00:00,129.327027073,3.34467787116,15.1907527475,2.40752059774,48.2474882111,60.1281475517,2.18852315291,0.0,2.18852315291
 11/22  17:00:00,142.128510139,3.36736795244,10.4869818725,4.66352768083,48.2474882111,63.0180376616,2.18964012761,0.0,2.18964012761
 11/22  18:00:00,132.271403795,3.43585554704,4.69052824479,9.01196768964,37.5258241642,62.7947880557,2.1883975049,0.0,2.1883975049
 11/22  19:00:00,95.2568143756,3.29665356126,0.159896565618,14.1654850834,26.8041601173,36.0181789539,1.1036880189,0.0,1.1036880189
 11/22  20:00:00,95.4358626146,3.29665356126,0.0,17.0732210969,26.8041601173,33.4493877451,1.10349385829,0.0,1.10349385829
 11/22  21:00:00,86.4301265939,3.29665356126,0.0,24.1499811465,16.0824960704,28.0885557216,1.10355918904,0.0,1.10355918904
 11/22  22:00:00,88.3565603474,3.29665356126,0.0,27.3608105044,16.0824960704,26.8041601173,1.10314459245,0.0,1.10314459245
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300953611,0.0,1.10300953611
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296575087,0.0,1.10296575087
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296176259,0.0,1.10296176259
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029664594,0.0,1.1029664594
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296560264,0.0,1.10296560264
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,19.445772169,0.186812836438,0.487607156377,0.0,2.68041601173,16.0824960704,1.103094096,0.0,1.103094096
 11/23  13:00:00,20.1991124639,0.373625672876,1.05413461485,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312390741,0.0,1.10312390741
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305080676,0.0,1.10305080676
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296540476,0.0,1.10296540476
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029637591,0.0,1.1029637591
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310717631,0.0,1.10310717631
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296503068,0.0,1.10296503068
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300834096,0.0,1.10300834096
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030095871,0.0,1.1030095871
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,93.0647517878,3.29665356126,0.0,50.6188313485,5.36083202345,21.4433280938,1.10317548797,0.0,1.10317548797
 11/24  08:00:00,92.3789594524,3.29665356126,0.914975454972,39.3946046394,16.0824960704,32.6817896323,1.10372023013,0.0,1.10372023013
 11/24  09:00:00,146.7234736,3.29982788597,8.39442418131,16.3699808408,48.2474882111,70.4033123869,2.18874284404,0.0,2.18874284404
 11/24  10:00:00,139.899675277,3.29665356126,14.413479091,11.8788733608,48.2474882111,62.0547409583,2.18901703009,0.0,2.18901703009
 11/24  11:00:00,136.107023049,3.29665356126,16.8841315513,7.54216207936,48.2474882111,60.1281475517,2.18919578747,0.0,2.18919578747
 11/24  12:00:00,138.592771531,3.36104446642,19.60354914,5.31750866124,48.2474882111,62.0547409583,2.18980099256,0.0,2.18980099256
 11/24  13:00:00,138.902704564,3.42800742156,20.1904715693,5.51790481688,48.2474882111,61.5103924513,3.27622263272,0.0,3.27622263272
 11/24  14:00:00,138.863673765,3.34380567217,19.3237898025,4.27991452095,48.2474882111,63.6602354638,3.27596022159,0.0,3.27596022159
 11/24  15:00:00,135.499098498,3.29665356126,19.1115038478,4.70686523242,48.2474882111,60.1281475517,2.18881853316,0.0,2.18881853316
 11/24  16:00:00,134.206191388,3.29665356126,17.9210427839,4.6044191855,48.2474882111,60.1281475517,2.18858390457,0.0,2.18858390457
 11/24  17:00:00,147.920394937,3.34282560653,15.2678408998,5.69909579687,48.2474882111,63.0180376616,2.18968718216,0.0,2.18968718216
 11/24  18:00:00,140.618981783,3.42547906692,14.1485755468,7.91187485518,37.5258241642,62.7947880557,2.18787911215,0.0,2.18787911215
 11/24  19:00:00,105.49972192,3.29665356126,13.7373378052,10.8309513883,26.8041601173,36.0181789539,1.10370851564,0.0,1.10370851564
 11/24  20:00:00,103.909788482,3.29665356126,13.7373377517,11.8098092127,26.8041601173,33.4493877451,1.10345870844,0.0,1.10345870844
 11/24  21:00:00,92.1473231346,3.29665356126,13.7373377517,16.1298399355,16.0824960704,28.0885557216,1.10354937876,0.0,1.10354937876
 11/24  22:00:00,92.2815431912,3.29665356126,12.3429349324,18.9428584158,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306351817,0.0,1.10306351817
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301382495,0.0,1.10301382495
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301374953,0.0,1.10301374953
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030075491,0.0,1.1030075491
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,88.8618582539,3.29665356126,0.0,46.4159378146,5.36083202345,21.4433280938,1.10310418747,0.0,1.10310418747
 11/25  08:00:00,79.537489771,3.29665356126,0.0,44.2906535808,5.36083202345,26.5809105114,1.10328315167,0.0,1.10328315167
 11/25  09:00:00,96.4547357872,3.29665356126,0.0,35.045937282,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/25  10:00:00,97.2086847043,3.29665356126,0.0,33.5521938914,26.8041601173,33.5472370403,2.18746433527,0.0,2.18746433527
 11/25  11:00:00,94.640406367,3.29665356126,0.0,31.9472122573,26.8041601173,32.583940337,1.10367671267,0.0,1.10367671267
 11/25  12:00:00,94.9837414204,3.29665356126,0.0,30.0428550031,26.8041601173,34.8316326447,1.10388955125,0.0,1.10388955125
 11/25  13:00:00,94.2396506622,3.29665356126,0.0,30.5831598492,26.8041601173,33.5472370403,1.1036540613,0.0,1.1036540613
 11/25  14:00:00,92.186006795,3.29665356126,0.0,31.0983071909,26.8041601173,30.9784458315,1.10372164193,0.0,1.10372164193
 11/25  15:00:00,76.5653809391,3.29665356126,0.0,43.8873359576,8.04124803518,21.3317032909,1.10363571223,0.0,1.10363571223
 11/25  16:00:00,80.2060834022,3.29665356126,0.0,48.8124340252,8.04124803518,20.0473076865,1.10340274324,0.0,1.10340274324
 11/25  17:00:00,95.3854983382,3.29665356126,0.0,51.3340833934,8.04124803518,20.3684065876,1.10340055716,0.0,1.10340055716
 11/25  18:00:00,95.7870852799,3.29665356126,0.0,56.9884861358,2.68041601173,18.0090894769,1.10310126249,0.0,1.10310126249
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310858221,0.0,1.10310858221
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313628511,0.0,1.10313628511
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030122129,0.0,1.1030122129
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296474433,0.0,1.10296474433
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296727207,0.0,1.10296727207
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310821397,0.0,1.10310821397
 11/26  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296629789,0.0,1.10296629789
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296658651,0.0,1.10296658651
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305545989,0.0,1.10305545989
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311699164,0.0,1.10311699164
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296748072,0.0,1.10296748072
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296367914,0.0,1.10296367914
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304189972,0.0,1.10304189972
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
