Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296762243,0.0,1.10296762243
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301529334,0.0,1.10301529334
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301041163,0.0,1.10301041163
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313479676,0.0,1.10313479676
 11/27  07:00:00,134.752172397,3.29665356126,3.79620282863,86.0427157953,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,121.980034897,3.29665356126,2.28347639533,67.627179144,16.0824960704,32.6817896323,1.10336804027,0.0,1.10336804027
 11/27  09:00:00,157.921363765,3.29665356126,0.516740708502,35.448728803,48.2474882111,70.4033123869,2.18816211787,0.0,2.18816211787
 11/27  10:00:00,143.276025303,3.29665356126,0.0,29.6687024778,48.2474882111,62.0547409583,2.18916958631,0.0,2.18916958631
 11/27  11:00:00,137.027824213,3.29665356126,0.0,25.3470947953,48.2474882111,60.1281475517,2.18921072258,0.0,2.18921072258
 11/27  12:00:00,137.167626922,3.29665356126,0.0,23.5603040973,48.2474882111,62.0547409583,3.27489025212,0.0,3.27489025212
 11/27  13:00:00,144.73709579,3.29665356126,0.0,31.6741214724,48.2474882111,61.5103924513,3.27642452195,0.0,3.27642452195
 11/27  14:00:00,138.766456313,3.29665356126,0.0,23.5536389823,48.2474882111,63.6602354638,3.27572239686,0.0,3.27572239686
 11/27  15:00:00,131.746506659,3.29665356126,0.0,20.0657772405,48.2474882111,60.1281475517,1.10430143313,0.0,1.10430143313
 11/27  16:00:00,132.566765453,3.29665356126,0.0,20.8860360346,48.2474882111,60.1281475517,2.18880338596,0.0,2.18880338596
 11/27  17:00:00,149.919781552,3.29665356126,0.0,23.0124953568,48.2474882111,63.0180376616,3.27422474633,0.0,3.27422474633
 11/27  18:00:00,147.474899168,3.32577105198,0.0,29.0160758023,37.5258241642,62.7947880557,1.10398824534,0.0,1.10398824534
 11/27  19:00:00,120.123571435,3.29665356126,0.0,39.1921387083,26.8041601173,36.0181789539,2.61596203775,1.51213995608,1.10382208166
 11/27  20:00:00,121.123296284,3.29665356126,0.0,42.7606547666,26.8041601173,33.4493877451,9.05610950062,7.95253545545,1.10357404517
 11/27  21:00:00,115.743558802,3.29665356126,0.0,53.4634133545,16.0824960704,28.0885557216,12.5194229247,11.4158069011,1.10361602364
 11/27  22:00:00,118.398846449,3.29665356126,0.0,57.4030966061,16.0824960704,26.8041601173,16.1936554522,15.0904541274,1.10320132479
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301555762,0.0,1.10301555762
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030098779,0.0,1.1030098779
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301246378,0.0,1.10301246378
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316576432,0.0,1.10316576432
 11/28  07:00:00,160.210618329,3.29665356126,0.0,115.297364557,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,141.218482283,3.29665356126,0.0,89.1491029253,16.0824960704,32.6817896323,36.7677181958,34.5806602389,2.18705795691
 11/28  09:00:00,158.20900994,3.29665356126,0.0,36.2531156865,48.2474882111,70.4033123869,14.2285977173,13.1240956048,1.10450211245
 11/28  10:00:00,136.761565652,3.29665356126,0.0,23.154242827,48.2474882111,62.0547409583,2.18914961638,0.0,2.18914961638
 11/28  11:00:00,132.711148332,3.29665356126,0.0,21.0304189142,48.2474882111,60.1281475517,2.968625004,0.0,2.968625004
 11/28  12:00:00,131.85757405,3.29665356126,0.0,18.250251225,48.2474882111,62.0547409583,2.49508490178,0.0,2.49508490178
 11/28  13:00:00,134.249359986,3.29665356126,0.0,21.1863856679,48.2474882111,61.5103924513,3.27677260796,0.0,3.27677260796
 11/28  14:00:00,128.875773985,3.30954609266,0.0,13.6500641229,48.2474882111,63.6602354638,3.27608251278,0.0,3.27608251278
 11/28  15:00:00,121.05402488,3.29667848125,0.0,9.37327054218,48.2474882111,60.1281475517,2.18876895036,0.0,2.18876895036
 11/28  16:00:00,120.954262623,3.29665356126,0.0,9.27353320449,48.2474882111,60.1281475517,1.1042258656,0.0,1.1042258656
 11/28  17:00:00,141.882270626,3.33246675924,0.0,14.9391712336,48.2474882111,63.0180376616,3.27428544098,0.0,3.27428544098
 11/28  18:00:00,140.337614685,3.40030448515,0.0,21.8042578862,37.5258241642,62.7947880557,1.16267749423,0.0587425580648,1.10393493616
 11/28  19:00:00,112.200730998,3.29665356126,0.0,31.269298271,26.8041601173,36.0181789539,4.60110771668,2.41352501802,2.18758269866
 11/28  20:00:00,112.538888817,3.29665356126,0.0,34.1762472991,26.8041601173,33.4493877451,3.32294116359,3.30294116359,0.02
 11/28  21:00:00,104.391585086,3.29665356126,0.0,42.1114396385,16.0824960704,28.0885557216,7.037164942,4.85005808513,2.18710685687
 11/28  22:00:00,107.29621763,3.29665356126,0.0,46.3004677868,16.0824960704,26.8041601173,5.79482384784,5.77482384784,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10279023245,0.0,1.10279023245
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301290058,0.0,1.10301290058
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301521026,0.0,1.10301521026
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309265887,0.0,1.10309265887
 11/29  07:00:00,150.576504928,3.29665356126,0.0,105.663251156,5.36083202345,21.4433280938,1.11574354102,0.012633817229,1.1031097238
 11/29  08:00:00,132.03055601,3.29665356126,0.0,79.9611766524,16.0824960704,32.6817896323,37.4424444185,36.3388141803,1.10363023825
 11/29  09:00:00,160.121728753,3.30024426729,0.0,38.1622437932,48.2474882111,70.4033123869,28.7741722445,26.5854346334,2.18873761107
 11/29  10:00:00,141.553578983,3.29665356126,0.0,27.9462561581,48.2474882111,62.0547409583,17.1561966592,14.9671766384,2.18902002086
 11/29  11:00:00,134.69327133,3.29665356126,0.0,23.0125419115,48.2474882111,60.1281475517,8.93126396864,6.74183922213,2.1894247465
 11/29  12:00:00,134.936423807,3.29665356126,0.0,21.3291009822,48.2474882111,62.0547409583,6.13396179306,3.94372768819,2.19023410487
 11/29  13:00:00,142.567630597,3.29665356126,0.0,29.5046562789,48.2474882111,61.5103924513,6.53228540311,3.25610100564,3.27618439747
 11/29  14:00:00,140.471743207,3.30119142765,0.0,25.2543880105,48.2474882111,63.6602354638,8.35162602724,5.07530395179,3.27632207546
 11/29  15:00:00,137.628878776,3.29665356126,0.0,25.9481493583,48.2474882111,60.1281475517,9.1100304001,6.92131975961,2.18871064049
 11/29  16:00:00,135.470685022,3.29665356126,0.0,23.7899556043,48.2474882111,60.1281475517,8.90304959962,6.71428561865,2.18876398097
 11/29  17:00:00,154.150374036,3.30786643531,0.0,27.2318749668,48.2474882111,63.0180376616,14.271996052,12.0823053708,2.18969068117
 11/29  18:00:00,152.292361647,3.38478015321,0.0,33.7745291795,37.5258241642,62.7947880557,23.0230347017,20.8351339047,2.18790079708
 11/29  19:00:00,125.415402612,3.29665356126,0.0,44.4839698857,26.8041601173,36.0181789539,33.2485834128,32.1448518158,1.10373159697
 11/29  20:00:00,126.371177089,3.29665356126,0.0,48.0085355716,26.8041601173,33.4493877451,39.3524685655,38.2489838172,1.10348474833
 11/29  21:00:00,117.791531261,3.29665356126,0.0,55.511385814,16.0824960704,28.0885557216,40.0992623834,38.9956753905,1.10358699292
 11/29  22:00:00,120.04786344,3.29665356126,0.0,59.0521135966,16.0824960704,26.8041601173,34.9561648478,34.9361648478,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311417706,0.0,1.10311417706
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301648472,0.0,1.10301648472
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301784737,0.0,1.10301784737
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301781165,0.0,1.10301781165
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,167.070890265,3.29665356126,0.0,122.157636492,5.36083202345,21.4433280938,1.33586513579,0.232708689613,1.10315644617
 11/30  08:00:00,143.486315217,3.29665356126,0.0,91.4169358593,16.0824960704,32.6817896323,41.0096899562,39.9060027436,1.10368721259
 11/30  09:00:00,178.640652429,3.29665356126,0.0,56.6847581753,48.2474882111,70.4033123869,35.9929941404,33.8042028666,2.18879127378
 11/30  10:00:00,161.671347097,3.29665356126,0.0,48.0640242721,48.2474882111,62.0547409583,34.3344337835,32.1455252032,2.18890858033
 11/30  11:00:00,145.209854533,3.29665356126,0.0,33.5291251152,48.2474882111,60.1281475517,30.5105505125,28.3214036714,2.18914684112
 11/30  12:00:00,141.41688738,3.29665356126,0.0,27.8095645552,48.2474882111,62.0547409583,24.3575638002,22.1675691366,2.18999466366
 11/30  13:00:00,143.265196607,3.29665356126,0.0,30.2022222895,48.2474882111,61.5103924513,22.2150542053,18.9383811625,3.27667304283
 11/30  14:00:00,138.967551895,3.30284521324,0.0,23.7485429124,48.2474882111,63.6602354638,22.0910991574,18.8147715771,3.27632758026
 11/30  15:00:00,136.376773432,3.29665356126,0.0,24.6960440143,48.2474882111,60.1281475517,23.3339075094,21.1448252878,2.18908222161
 11/30  16:00:00,137.924915492,3.29665356126,0.0,26.2441860737,48.2474882111,60.1281475517,27.4640222608,25.2752190603,2.18880320047
 11/30  17:00:00,158.853720518,3.30445810795,0.0,31.9386297765,48.2474882111,63.0180376616,32.1185413673,29.9286549947,2.18988637267
 11/30  18:00:00,157.93656317,3.37988158079,0.0,39.4236292751,37.5258241642,62.7947880557,35.9190224573,33.7306708582,2.18835159914
 11/30  19:00:00,130.867916712,3.29665356126,0.0,49.9364839853,26.8041601173,36.0181789539,40.9583073128,39.8544762638,1.10383104899
 11/30  20:00:00,131.346452666,3.29665356126,0.0,52.9838111486,26.8041601173,33.4493877451,41.9792965415,40.8757950902,1.1035014513
 11/30  21:00:00,123.198213541,3.29665356126,0.0,60.9180680933,16.0824960704,28.0885557216,43.4441256673,42.3405442367,1.10358143061
 11/30  22:00:00,125.496412548,3.29665356126,0.0,64.5006627048,16.0824960704,26.8041601173,41.0064876557,39.9033259366,1.10316171913
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301801723,0.0,1.10301801723
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301303039,0.0,1.10301303039
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301618191,0.0,1.10301618191
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316698903,0.0,1.10316698903
 12/01  07:00:00,159.293095788,3.29665356126,0.0,114.379842016,5.36083202345,21.4433280938,0.0448662681438,0.0248662681438,0.02
 12/01  08:00:00,136.770472731,3.29665356126,0.0,84.701093373,16.0824960704,32.6817896323,35.0477842638,33.9441570863,1.1036271775
 12/01  09:00:00,157.752929434,3.29665356126,0.0,35.7970351809,48.2474882111,70.4033123869,24.2370886787,22.0482323859,2.18885629273
 12/01  10:00:00,139.899689779,3.29665356126,0.0,26.2923669546,48.2474882111,62.0547409583,15.1788447302,12.9896044458,2.18924028447
 12/01  11:00:00,136.494365643,3.40134426234,0.0,24.7089455235,48.2474882111,60.1281475517,7.25500835878,5.0658487903,2.18915956847
 12/01  12:00:00,134.460065115,3.65048501903,0.0,20.4989108326,48.2474882111,62.0547409583,3.8080343264,0.533126292931,3.27490803347
 12/01  13:00:00,135.95097081,3.73121770233,0.0,22.4534323511,48.2474882111,61.5103924513,3.27655963915,0.0,3.27655963915
 12/01  14:00:00,128.507071677,3.76264527953,0.0,12.8282626283,48.2474882111,63.6602354638,3.27594070268,0.0,3.27594070268
 12/01  15:00:00,120.214520912,3.50435600523,0.0,8.32608905022,48.2474882111,60.1281475517,2.18869312853,0.0,2.18869312853
 12/01  16:00:00,120.316943359,3.31599543362,0.0,8.61687206838,48.2474882111,60.1281475517,1.10445014826,0.0,1.10445014826
 12/01  17:00:00,140.749164287,3.34072644791,0.0,13.797805206,48.2474882111,63.0180376616,3.27426147501,0.0,3.27426147501
 12/01  18:00:00,137.553287506,3.40698458519,0.0,19.0132506072,37.5258241642,62.7947880557,1.10393428228,0.0,1.10393428228
 12/01  19:00:00,107.081934708,3.29665356126,0.0,26.1505019811,26.8041601173,36.0181789539,3.74062962329,1.55303267261,2.18759695069
 12/01  20:00:00,108.3620921,3.29665356126,0.0,29.9994505818,26.8041601173,33.4493877451,2.65721798442,2.63721798442,0.02
 12/01  21:00:00,101.299384108,3.29665356126,0.0,39.0192386611,16.0824960704,28.0885557216,9.18273145128,6.99559256139,2.18713888989
 12/01  22:00:00,104.0758474,3.29665356126,0.0,43.080097557,16.0824960704,26.8041601173,10.1782424371,10.1582424371,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301610954,0.0,1.10301610954
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301856811,0.0,1.10301856811
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301966106,0.0,1.10301966106
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301387734,0.0,1.10301387734
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,141.002965283,3.29665356126,0.0,96.0897115108,5.36083202345,21.4433280938,1.10312287665,0.0,1.10312287665
 12/02  08:00:00,113.398963948,3.29665356126,0.0,78.1521277582,5.36083202345,26.5809105114,26.2259460144,26.2059460144,0.02
 12/02  09:00:00,111.701097461,3.29665356126,0.0,50.2922989559,26.8041601173,31.2995447326,21.9967945881,20.8932778015,1.10351678662
 12/02  10:00:00,108.41378916,3.29665356126,0.0,44.7572983471,26.8041601173,33.5472370403,17.0023227268,14.8149480126,2.18737471429
 12/02  11:00:00,99.731559537,3.29665356126,0.0,37.0383654273,26.8041601173,32.583940337,13.0981890165,11.9944385555,1.103750461
 12/02  12:00:00,98.7780183143,3.31455877365,0.0,33.8192266846,26.8041601173,34.8316326447,8.65953619225,7.55565198942,1.10388420283
 12/02  13:00:00,96.2398292118,3.40656519442,0.0,32.4734267657,26.8041601173,33.5472370403,6.12823485287,5.02444221303,1.10379263984
 12/02  14:00:00,89.9616086831,3.37333105603,0.0,28.7972315842,26.8041601173,30.9784458315,8.20362781503,7.09988856148,1.10373925355
 12/02  15:00:00,68.5705137902,3.29665356126,0.0,35.8924688088,8.04124803518,21.3317032909,14.2023386574,13.0986742183,1.10366443913
 12/02  16:00:00,71.6704806937,3.29665356126,0.0,40.2768313167,8.04124803518,20.0473076865,16.8927593859,15.7893241316,1.10343525424
 12/02  17:00:00,98.0267029228,3.29665356126,0.0,53.975287978,8.04124803518,20.3684065876,20.3466845676,19.2432400712,1.10344449637
 12/02  18:00:00,104.260608207,3.29665356126,0.0,65.4620090626,2.68041601173,18.0090894769,23.3637001552,22.2605987748,1.10310138038
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311192579,0.0,1.10311192579
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317606369,0.0,1.10317606369
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301954225,0.0,1.10301954225
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176167,0.0,1.10297176167
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,40.0904162499,0.955746269175,0.0,5.5593178045,2.68041601173,16.0824960704,0.176610260424,0.156610260424,0.02
 12/03  04:00:00,39.58008503,0.76459701534,0.0,5.24013583848,2.68041601173,16.0824960704,1.15680142706,0.0539888107902,1.10281261627
 12/03  05:00:00,42.3849668748,0.955746269175,0.0,7.85386842947,2.68041601173,16.0824960704,0.241875784663,0.221875784663,0.02
 12/03  06:00:00,41.1350352105,0.76459701534,0.0,6.79508601892,2.68041601173,16.0824960704,1.27875286969,0.17558078092,1.10317208877
 12/03  07:00:00,44.1742417833,0.955746269175,0.0,9.64314333793,2.68041601173,16.0824960704,0.514419761515,0.494419761515,0.02
 12/03  08:00:00,27.1461080856,0.76459701534,0.0,7.61015889403,2.68041601173,16.0824960704,1.50258454566,0.399611974302,1.10297257136
 12/03  09:00:00,25.339754783,0.955746269175,0.0,5.61265633762,2.68041601173,16.0824960704,0.834134437683,0.814134437683,0.02
 12/03  10:00:00,23.2171850556,0.76459701534,0.0,3.68123586402,2.68041601173,16.0824960704,0.309920063405,0.289920063405,0.02
 12/03  11:00:00,24.8226493871,0.955746269175,0.0,5.09555094172,2.68041601173,16.0824960704,1.39757377883,0.294539589231,1.1030341896
 12/03  12:00:00,23.1588093182,0.76459701534,0.0,3.62286012669,2.68041601173,16.0824960704,0.0376703028724,0.0176703028724,0.02
 12/03  13:00:00,22.7862017513,0.76459701534,0.0,3.25025255981,2.68041601173,16.0824960704,1.10311997774,0.0,1.10311997774
 12/03  14:00:00,22.0647690415,0.76459701534,0.0,2.52881984992,2.68041601173,16.0824960704,1.10306819173,0.0,1.10306819173
 12/03  15:00:00,21.3660002021,0.669022388423,0.0,1.92562563749,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,23.1463695422,0.955746269175,0.0,3.41927109683,2.68041601173,16.0824960704,1.10302598717,0.0,1.10302598717
 12/03  17:00:00,35.8953143209,0.76459701534,0.0,4.02269846268,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,40.8708474593,0.955746269175,0.0,6.33974901389,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,40.249860338,0.76459701534,0.0,5.90991114648,2.68041601173,16.0824960704,1.10302821757,0.0,1.10302821757
 12/03  20:00:00,43.1698787889,0.955746269175,0.0,8.63878034357,2.68041601173,16.0824960704,0.116824024211,0.0968240242106,0.02
 12/03  21:00:00,41.7289537166,0.76459701534,0.0,7.38900452507,2.68041601173,16.0824960704,1.2382754329,0.135303304167,1.10297212874
 12/03  22:00:00,45.1710951514,0.955746269175,0.0,10.6399967061,2.68041601173,16.0824960704,0.670359634888,0.650359634888,0.02
 12/03  23:00:00,43.448569965,0.76459701534,0.0,9.10862077347,2.68041601173,16.0824960704,1.92357127847,0.820598365097,1.10297291337
 12/03  24:00:00,47.2717103298,0.955746269175,0.0,12.7406118844,2.68041601173,16.0824960704,1.81744780737,1.79744780737,0.02
 12/04  01:00:00,49.6465556716,0.76459701534,0.0,9.94577445659,2.68041601173,21.4433280938,2.65661979454,1.55360430351,1.10301549102
 12/04  02:00:00,56.3695752232,1.44145964391,0.0,15.9919313796,2.68041601173,21.4433280938,2.69378272198,2.67378272198,0.02
 12/04  03:00:00,53.8748816988,1.28767295737,0.0,13.6510245418,2.68041601173,21.4433280938,3.42785229094,2.32476661369,1.10308567725
 12/04  04:00:00,60.3037591949,1.85244788408,0.0,19.5151271111,2.68041601173,21.4433280938,3.49144638789,3.47144638789,0.02
 12/04  05:00:00,57.1731980043,1.51184836109,0.0,16.7251654435,2.68041601173,21.4433280938,2.75268334738,2.73268334738,0.02
 12/04  06:00:00,65.9040690119,1.88981045137,0.0,22.3976583492,5.36083202345,21.4433280938,4.88528587737,3.78214255808,1.10314331929
 12/04  07:00:00,241.744807014,3.29665356126,0.0,196.831553242,5.36083202345,21.4433280938,1.3589436384,0.255822928863,1.10312070954
 12/04  08:00:00,199.207542479,3.29665356126,0.0,147.138163121,16.0824960704,32.6817896323,59.2261574913,58.1224920312,1.10366546002
 12/04  09:00:00,221.267542478,3.29665356126,0.0,99.311648225,48.2474882111,70.4033123869,56.5142419499,54.3253649793,2.1888769706
 12/04  10:00:00,199.114717574,3.29665356126,0.0,85.5073947495,48.2474882111,62.0547409583,54.8062417233,52.6170260763,2.18921564705
 12/04  11:00:00,189.707534783,3.29665356126,0.0,78.026805365,48.2474882111,60.1281475517,53.9137080805,51.7242030185,2.18950506194
 12/04  12:00:00,183.893663874,3.29665356126,0.0,70.2863410494,48.2474882111,62.0547409583,50.1403800473,47.9502305267,2.19014952056
 12/04  13:00:00,187.807041498,3.29665356126,0.0,74.7440671797,48.2474882111,61.5103924513,48.3200969887,45.0436361861,3.2764608026
 12/04  14:00:00,177.656118205,3.29665356126,0.0,62.4433008748,48.2474882111,63.6602354638,47.6100744997,44.3338616867,3.27621281295
 12/04  15:00:00,169.703920849,3.29665356126,0.0,58.0231914308,48.2474882111,60.1281475517,45.9352865294,43.7459898863,2.18929664308
 12/04  16:00:00,161.559063556,3.29665356126,0.0,49.8783341379,48.2474882111,60.1281475517,45.4341585739,43.2453697153,2.18878885866
 12/04  17:00:00,179.033604074,3.29665356126,0.0,52.1263178791,48.2474882111,63.0180376616,44.9421925214,42.7522678869,2.18992463456
 12/04  18:00:00,178.419672346,3.29665356126,0.0,59.9899664704,37.5258241642,62.7947880557,48.1194560311,45.9310472311,2.18840880002
 12/04  19:00:00,154.136983338,3.29665356126,0.0,73.2055506111,26.8041601173,36.0181789539,56.0712953662,54.967580536,1.10371483025
 12/04  20:00:00,155.70461989,3.29665356126,0.0,77.3419783727,26.8041601173,33.4493877451,63.804513468,62.70097803,1.103535438
 12/04  21:00:00,152.832374681,3.29665356126,0.0,90.5522292334,16.0824960704,28.0885557216,69.8309907881,68.7273654991,1.10362528896
 12/04  22:00:00,155.966841679,3.29665356126,0.0,94.9710918363,16.0824960704,26.8041601173,75.3952561904,74.2921018017,1.10315438874
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,40.5538242498,0.191149253835,0.0,1.42649079634,2.68041601173,21.4433280938,1.50278238525,0.399761437125,1.10302094813
 12/05  01:00:00,47.6313593279,0.955746269175,0.0,7.73942885906,2.68041601173,21.4433280938,0.867834217097,0.847834217097,0.02
 12/05  02:00:00,47.4858886938,0.76459701534,0.0,7.78510747881,2.68041601173,21.4433280938,2.87532995121,1.77231373883,1.10301621238
 12/05  03:00:00,50.7807279332,0.955746269175,0.0,10.8887974643,2.68041601173,21.4433280938,2.64678683276,2.62678683276,0.02
 12/05  04:00:00,50.2313487155,0.76459701534,0.0,10.5305675005,2.68041601173,21.4433280938,4.31494746548,3.21192746523,1.10302000025
 12/05  05:00:00,52.8529242214,0.955746269175,0.0,12.9609937525,2.68041601173,21.4433280938,4.0850946105,4.0650946105,0.02
 12/05  06:00:00,55.9494274356,1.02613498635,0.0,13.3066922379,5.36083202345,21.4433280938,4.9825553526,3.87938788508,1.10316746752
 12/05  07:00:00,223.372107712,3.29665356126,0.0,178.458853939,5.36083202345,21.4433280938,0.435019631689,0.415019631689,0.02
 12/05  08:00:00,183.400421399,3.29665356126,0.0,131.331042041,16.0824960704,32.6817896323,83.110046695,82.0063420044,1.10370469053
 12/05  09:00:00,196.231259135,3.29665356126,0.0,74.2753648813,48.2474882111,70.4033123869,71.6186735449,69.4300787448,2.1885948001
 12/05  10:00:00,170.934498216,3.29665356126,0.0,57.3271753912,48.2474882111,62.0547409583,51.8194157932,49.6300605747,2.18935521854
 12/05  11:00:00,156.24209307,3.29665356126,0.0,44.5613636521,48.2474882111,60.1281475517,40.2444050779,36.9702006106,3.27420446734
 12/05  12:00:00,151.114237223,3.34203053382,0.0,37.4615374254,48.2474882111,62.0547409583,28.4364678781,26.2464136261,2.19005425195
 12/05  13:00:00,151.368765899,3.32135552363,0.0,38.2810896192,48.2474882111,61.5103924513,24.1899998027,20.9127415012,3.27725830151
 12/05  14:00:00,144.47277392,3.29665356126,0.0,29.2599565899,48.2474882111,63.6602354638,23.7125208243,20.4358014219,3.27671940241
 12/05  15:00:00,135.795995233,3.29665356126,0.0,24.115265815,48.2474882111,60.1281475517,21.6166240116,19.4278643889,2.18875962269
 12/05  16:00:00,135.756607329,3.29665356126,0.0,24.0758779104,48.2474882111,60.1281475517,26.7160003265,24.5271306241,2.18886970245
 12/05  17:00:00,161.75327396,3.29665356126,0.0,32.3786544318,48.2474882111,63.0180376616,36.5070472361,34.3171717486,2.18987548753
 12/05  18:00:00,159.458286017,3.31692229851,0.0,41.0083114041,37.5258241642,62.7947880557,40.857549885,38.6694522792,2.18809760577
 12/05  19:00:00,133.462836793,3.29665356126,0.0,52.5314040667,26.8041601173,36.0181789539,41.9784965903,40.8746571314,1.10383945896
 12/05  20:00:00,134.750619432,3.29665356126,0.0,56.3879779142,26.8041601173,33.4493877451,45.8987146044,44.7952328919,1.10348171257
 12/05  21:00:00,131.384202258,3.29665356126,0.0,69.1040568103,16.0824960704,28.0885557216,52.3629287337,51.2593450106,1.10358372312
 12/05  22:00:00,135.691545378,3.29665356126,0.0,74.6957955353,16.0824960704,26.8041601173,58.2267899607,57.1236142582,1.10317570248
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030215595,0.0,1.1030215595
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301530604,0.0,1.10301530604
 12/06  03:00:00,43.1378605523,0.573447761505,0.0,3.62822859111,2.68041601173,21.4433280938,0.767080924069,0.747080924069,0.02
 12/06  04:00:00,46.8071562219,0.955746269175,0.0,6.91522575304,2.68041601173,21.4433280938,1.08367633305,1.06367633305,0.02
 12/06  05:00:00,45.8840031217,0.76459701534,0.0,6.18322190674,2.68041601173,21.4433280938,1.97427484197,0.871253890462,1.10302095151
 12/06  06:00:00,51.4152651721,0.955746269175,0.0,8.84291869156,5.36083202345,21.4433280938,2.68109240095,1.57793189716,1.10316050379
 12/06  07:00:00,190.492650044,3.29665356126,0.0,145.579396271,5.36083202345,21.4433280938,0.063156848253,0.043156848253,0.02
 12/06  08:00:00,160.20512991,3.29665356126,0.0,108.135750552,16.0824960704,32.6817896323,60.7921163858,59.6883987587,1.1037176271
 12/06  09:00:00,182.458974245,3.29665356126,0.0,60.5030799916,48.2474882111,70.4033123869,55.1914263482,53.0023455602,2.18908078796
 12/06  10:00:00,161.300032957,3.29665356126,0.0,47.6927101321,48.2474882111,62.0547409583,48.4175685455,46.2281166409,2.18945190459
 12/06  11:00:00,148.751902438,3.29665356126,0.0,37.07117302,48.2474882111,60.1281475517,39.2562853059,37.0668200961,2.18946520987
 12/06  12:00:00,145.618545814,3.30344961813,0.0,32.0044269324,48.2474882111,62.0547409583,34.4262015913,31.1512454778,3.27495611355
 12/06  13:00:00,147.052319136,3.29665356126,0.0,33.9893448181,48.2474882111,61.5103924513,30.5344960823,27.2577411677,3.27675491465
 12/06  14:00:00,140.529861546,3.29665356126,0.0,25.3170442157,48.2474882111,63.6602354638,27.4304600643,24.1542242665,3.27623579772
 12/06  15:00:00,133.863031594,3.29665356126,0.0,22.1823021761,48.2474882111,60.1281475517,28.2811399599,26.0922228393,2.18891712065
 12/06  16:00:00,136.292344165,3.29665356126,0.0,24.6116147464,48.2474882111,60.1281475517,29.9393091681,27.7507256161,2.188583552
 12/06  17:00:00,160.037649092,3.29665356126,0.0,30.6630295638,48.2474882111,63.0180376616,32.7071144566,30.517183519,2.18993093753
 12/06  18:00:00,157.505140252,3.35124880032,0.0,39.0208391376,37.5258241642,62.7947880557,32.9803510093,31.8762565477,1.1040944616
 12/06  19:00:00,129.517444552,3.29665356126,0.0,48.5860118258,26.8041601173,36.0181789539,37.2761043303,35.0883296524,2.18777467785
 12/06  20:00:00,130.455907936,3.29665356126,0.0,52.093266418,26.8041601173,33.4493877451,40.1392113357,39.0357275368,1.1034837989
 12/06  21:00:00,125.829734383,3.29665356126,0.0,63.5495889353,16.0824960704,28.0885557216,43.6616444016,42.5580449719,1.10359942973
 12/06  22:00:00,129.620028263,3.29665356126,0.0,68.6242784196,16.0824960704,26.8041601173,46.2456878984,46.2256878984,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312565804,0.0,1.10312565804
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302331497,0.0,1.10302331497
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,43.0419328475,0.573447761505,0.0,3.53230088637,2.68041601173,21.4433280938,1.46710531169,0.364088073595,1.10301723809
 12/07  04:00:00,47.266028487,0.955746269175,0.0,7.37409801816,2.68041601173,21.4433280938,0.720006433944,0.700006433944,0.02
 12/07  05:00:00,46.4163079248,0.76459701534,0.0,6.71552670981,2.68041601173,21.4433280938,1.86867093801,0.765589105731,1.10308183228
 12/07  06:00:00,52.4815266903,0.955746269175,0.0,9.90918020976,5.36083202345,21.4433280938,1.77943239138,1.75943239138,0.02
 12/07  07:00:00,192.58002322,3.29665356126,0.0,147.666769448,5.36083202345,21.4433280938,1.17336213917,0.0701909963769,1.10317114279
 12/07  08:00:00,162.945422247,3.29665356126,0.0,108.408709556,16.0824960704,32.6817896323,66.8061244334,65.7023649924,1.10375944104
 12/07  09:00:00,175.460896754,3.29665356126,0.0,53.5050025003,48.2474882111,70.4033123869,59.849698061,57.6606577816,2.18904027942
 12/07  10:00:00,152.940601543,3.29665356126,0.0,39.3332787185,48.2474882111,62.0547409583,52.8140020592,50.6246008701,2.18940118917
 12/07  11:00:00,148.681051864,3.30596420839,0.0,36.9910117991,48.2474882111,60.1281475517,46.1303882046,43.9408475409,2.18954066367
 12/07  12:00:00,146.393887412,3.32024916415,0.0,32.7629689848,48.2474882111,62.0547409583,42.7188378237,39.4438141732,3.27502365045
 12/07  13:00:00,148.695966967,3.29665356126,0.0,35.6329926488,48.2474882111,61.5103924513,42.331150541,39.0544233491,3.27672719187
 12/07  14:00:00,143.034268171,3.29665356126,0.0,27.821450841,48.2474882111,63.6602354638,41.8231399485,38.547152506,3.27598744253
 12/07  15:00:00,135.102562935,3.29665356126,0.0,23.4218335164,48.2474882111,60.1281475517,43.1562631677,40.9675037514,2.18875941632
 12/07  16:00:00,135.461078034,3.29665356126,0.0,23.7803486161,48.2474882111,60.1281475517,43.9734812792,42.8689734348,1.1045078443
 12/07  17:00:00,162.898531547,3.29751517897,0.0,33.5230504009,48.2474882111,63.0180376616,51.8316128515,48.5571739753,3.27443887619
 12/07  18:00:00,162.463383255,3.36555491922,0.0,43.964776022,37.5258241642,62.7947880557,55.7698142032,54.6657813282,1.10403287495
 12/07  19:00:00,136.068902955,3.29665356126,0.0,55.1374702289,26.8041601173,36.0181789539,65.5819499734,63.3943659904,2.18758398295
 12/07  20:00:00,137.713421267,3.29665356126,0.0,59.3507797492,26.8041601173,33.4493877451,67.7583554664,66.6548157541,1.10353971226
 12/07  21:00:00,132.378264826,3.29665356126,0.0,70.0981193787,16.0824960704,28.0885557216,69.3615027992,68.2579519714,1.10355082781
 12/07  22:00:00,136.356987174,3.29665356126,0.0,75.3612373308,16.0824960704,26.8041601173,69.1715311865,69.1515311865,0.02
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308111275,0.0,1.10308111275
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,41.8491589984,0.38229850767,0.0,2.53067629106,2.68041601173,21.4433280938,1.79633063962,0.693306169235,1.10302447039
 12/08  02:00:00,45.5244664038,0.76459701534,0.0,5.8236851888,2.68041601173,21.4433280938,1.04467253448,1.02467253448,0.02
 12/08  03:00:00,49.4497204431,0.955746269175,0.0,9.55778997431,2.68041601173,21.4433280938,3.7421882787,2.63916773115,1.10302054755
 12/08  04:00:00,48.6173629633,0.76459701534,0.0,8.91658174828,2.68041601173,21.4433280938,2.7499200698,2.7299200698,0.02
 12/08  05:00:00,53.1662988992,0.955746269175,0.0,13.2743684304,2.68041601173,21.4433280938,5.85429621081,4.75121757811,1.10307863271
 12/08  06:00:00,53.4389766703,0.76459701534,0.0,11.0577794436,5.36083202345,21.4433280938,4.07830122925,4.05830122925,0.02
 12/08  07:00:00,211.62689116,3.29665356126,0.0,166.713637388,5.36083202345,21.4433280938,2.21491709127,1.11175600657,1.10316108471
 12/08  08:00:00,178.897218853,3.29665356126,0.0,124.360506162,16.0824960704,32.6817896323,102.406480482,101.302763756,1.10371672602
 12/08  09:00:00,189.345680531,3.29665356126,0.0,67.3897862773,48.2474882111,70.4033123869,90.9382065953,88.7492601529,2.18894644247
 12/08  10:00:00,162.653779762,3.29665356126,0.0,49.0464569372,48.2474882111,62.0547409583,73.9302863419,71.7409669523,2.18931938956
 12/08  11:00:00,155.519286448,3.30031302947,0.0,43.8348975617,48.2474882111,60.1281475517,60.3226330075,58.1331635214,2.18946948604
 12/08  12:00:00,151.795327295,3.39053018038,0.0,38.0941278514,48.2474882111,62.0547409583,47.4040106319,44.1290682544,3.27494237755
 12/08  13:00:00,152.087404238,3.44793557126,0.0,38.8731479103,48.2474882111,61.5103924513,37.2526124247,33.9761872795,3.27642514521
 12/08  14:00:00,143.588952606,3.45390831727,0.0,28.2188805197,48.2474882111,63.6602354638,33.5361969587,30.2602458602,3.27595109851
 12/08  15:00:00,133.589309202,3.33479944915,0.0,21.8704338958,48.2474882111,60.1281475517,31.3959668705,29.2072254595,2.18874141104
 12/08  16:00:00,133.000396042,3.29665356126,0.0,21.3196666243,48.2474882111,60.1281475517,31.4571755727,30.3526731361,1.10450243665
 12/08  17:00:00,158.684316232,3.30130847068,0.0,29.3050417948,48.2474882111,63.0180376616,44.2311401304,40.9566940037,3.27444612673
 12/08  18:00:00,158.724195079,3.36931872827,0.0,40.2218240364,37.5258241642,62.7947880557,53.260341678,52.1563059385,1.10403573951
 12/08  19:00:00,133.840638497,3.29665356126,0.0,52.9092057705,26.8041601173,36.0181789539,65.3120569435,63.1242440006,2.18781294289
 12/08  20:00:00,135.754098824,3.29665356126,0.0,57.3914573061,26.8041601173,33.4493877451,70.513736313,69.4101903548,1.10354595819
 12/08  21:00:00,131.303375515,3.29665356126,0.0,69.0232300672,16.0824960704,28.0885557216,77.2434839553,76.1399248641,1.10355909124
 12/08  22:00:00,136.802206047,3.29665356126,0.0,75.8064562044,16.0824960704,26.8041601173,82.2085768966,82.1885768966,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308743343,0.0,1.10308743343
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,37.7606361103,0.573447761505,0.0,3.61183617263,2.68041601173,16.0824960704,2.16916775328,1.06614255456,1.10302519872
 12/09  02:00:00,40.3376758235,0.76459701534,0.0,5.99772663192,2.68041601173,16.0824960704,1.76946277896,1.74946277896,0.02
 12/09  03:00:00,43.0817810962,0.955746269175,0.0,8.55068265081,2.68041601173,16.0824960704,3.34628195518,2.24320410142,1.10307785376
 12/09  04:00:00,42.5705429269,0.76459701534,0.0,8.23059373536,2.68041601173,16.0824960704,2.7157663056,2.6957663056,0.02
 12/09  05:00:00,45.227618141,0.955746269175,0.0,10.6965196957,2.68041601173,16.0824960704,4.48912149983,3.38604148103,1.1030800188
 12/09  06:00:00,44.3167080685,0.76459701534,0.0,9.97675887701,2.68041601173,16.0824960704,3.49004598892,3.47004598892,0.02
 12/09  07:00:00,201.040065824,3.29665356126,0.0,156.126812052,5.36083202345,21.4433280938,1.44128511828,0.338114564747,1.10317055353
 12/09  08:00:00,160.948743465,3.29665356126,0.0,123.234573941,5.36083202345,26.5809105114,73.7089142382,72.6056109886,1.10330324961
 12/09  09:00:00,171.114993675,3.29665356126,0.0,109.70619517,26.8041601173,31.2995447326,69.8999425629,68.7964055753,1.10353698767
 12/09  10:00:00,162.231165827,3.29665356126,0.0,98.5746750136,26.8041601173,33.5472370403,65.9501318606,64.846293598,1.10383826266
 12/09  11:00:00,150.512224525,3.29665356126,0.0,87.8190304152,26.8041601173,32.583940337,58.864331849,57.7605853531,1.10374649597
 12/09  12:00:00,151.078683767,3.29665356126,0.0,86.1377973495,26.8041601173,34.8316326447,54.3134148332,53.209441068,1.10397376521
 12/09  13:00:00,156.789066751,3.29665356126,0.0,93.1325759381,26.8041601173,33.5472370403,54.0367308875,51.8491304758,2.18760041168
 12/09  14:00:00,145.279634988,3.29665356126,0.0,84.1919353836,26.8041601173,30.9784458315,52.1018183555,50.9981045403,1.10371381524
 12/09  15:00:00,128.761626953,3.29665356126,0.0,96.0835819711,8.04124803518,21.3317032909,52.9931527726,51.8896088814,1.10354389112
 12/09  16:00:00,126.730477082,3.29665356126,0.0,95.336827705,8.04124803518,20.0473076865,50.292828898,49.1894390279,1.1033898701
 12/09  17:00:00,143.675618789,3.29665356126,0.0,97.1568705111,8.04124803518,20.3684065876,51.0462747235,49.9428005594,1.10347416411
 12/09  18:00:00,139.59703234,3.29665356126,0.0,100.798433196,2.68041601173,18.0090894769,46.5836792114,46.5636792114,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294092326,0.0,1.10294092326
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312218194,0.0,1.10312218194
 12/09  22:00:00,38.7503344872,0.573447761505,0.0,4.60153454952,2.68041601173,16.0824960704,1.27374301854,0.170504736325,1.10323828221
 12/09  23:00:00,40.8324363162,0.76459701534,0.0,6.4924871247,2.68041601173,16.0824960704,0.235894164714,0.215894164714,0.02
 12/09  24:00:00,43.1330482718,0.955746269175,0.0,8.60194982645,2.68041601173,16.0824960704,1.30493517529,0.201916602024,1.10301857326
 12/10  01:00:00,44.4755250082,0.839322149915,0.0,10.0608506821,2.68041601173,16.0824960704,1.03703699644,1.01703699644,0.02
 12/10  02:00:00,50.8535665518,1.78665239522,0.0,15.4915619804,2.68041601173,16.0824960704,1.82510961562,1.80510961562,0.02
 12/10  03:00:00,44.3279820393,0.76459701534,0.0,9.98803284776,2.68041601173,16.0824960704,3.1143936115,2.01135697717,1.10303663432
 12/10  04:00:00,46.3072530685,0.955746269175,0.0,11.7761546231,2.68041601173,16.0824960704,2.11510954253,2.09510954253,0.02
 12/10  05:00:00,44.4814516009,0.76459701534,0.0,10.1415024094,2.68041601173,16.0824960704,2.99377687005,1.89080037828,1.10297649177
 12/10  06:00:00,46.3575621679,0.955746269175,0.0,11.8264637225,2.68041601173,16.0824960704,2.01268252977,1.99268252977,0.02
 12/10  07:00:00,57.9152035067,2.10101400548,0.0,22.238837325,2.68041601173,16.0824960704,3.12127197232,2.01829344007,1.10297853225
 12/10  08:00:00,48.8318835795,2.38891829468,0.0,25.2042797753,2.68041601173,16.0824960704,2.34681867234,2.32681867234,0.02
 12/10  09:00:00,31.3718292363,1.10755735521,0.0,11.4929197049,2.68041601173,16.0824960704,3.13990980618,2.0368792508,1.10303055539
 12/10  10:00:00,30.6572457618,0.955746269175,0.0,10.9301473164,2.68041601173,16.0824960704,1.82875627827,1.80875627827,0.02
 12/10  11:00:00,25.7775923724,0.76459701534,0.0,6.24164318092,2.68041601173,16.0824960704,1.16867113251,1.14867113251,0.02
 12/10  12:00:00,26.1041407365,0.955746269175,0.0,6.3770422911,2.68041601173,16.0824960704,1.41831434665,0.315227289385,1.10308705727
 12/10  13:00:00,24.4860478425,0.76459701534,0.0,4.95009865096,2.68041601173,16.0824960704,0.156362272626,0.136362272626,0.02
 12/10  14:00:00,25.1523995767,0.955746269175,0.0,5.4253011313,2.68041601173,16.0824960704,1.10316222762,0.0,1.10316222762
 12/10  15:00:00,24.934494321,0.76459701534,0.0,5.39854512947,2.68041601173,16.0824960704,1.10306809485,0.0,1.10306809485
 12/10  16:00:00,26.7926722329,0.955746269175,0.0,7.06557378749,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,42.1280151324,0.76459701534,0.0,7.78806594087,2.68041601173,16.0824960704,1.13902500749,0.0359967049015,1.10302830259
 12/10  18:00:00,46.0514231263,1.14255910561,0.0,11.3335118445,2.68041601173,16.0824960704,0.101448711929,0.0814487119293,0.02
 12/10  19:00:00,49.6473494744,1.69866119753,0.0,14.3733361007,2.68041601173,16.0824960704,0.435665689481,0.415665689481,0.02
 12/10  20:00:00,53.8541963022,1.70299761493,0.0,18.5758465111,2.68041601173,16.0824960704,1.93273208251,0.829717212151,1.10301487036
 12/10  21:00:00,55.6791766393,1.69866119753,0.0,20.4051632656,2.68041601173,16.0824960704,1.84247965846,1.82247965846,0.02
 12/10  22:00:00,63.26362831,2.34604825219,0.0,27.3422278816,2.68041601173,16.0824960704,3.66143538177,2.55824988553,1.10318549624
 12/10  23:00:00,63.1554081678,2.34171183479,0.0,27.2383441568,2.68041601173,16.0824960704,2.85399460117,2.83399460117,0.02
 12/10  24:00:00,67.598803986,2.56039846461,0.0,31.4630533452,2.68041601173,16.0824960704,4.54417044721,3.4411375493,1.10303289791
 12/11  01:00:00,68.2726452544,2.25597174983,0.0,27.0804893049,2.68041601173,21.4433280938,3.33700700517,3.31700700517,0.02
 12/11  02:00:00,73.4973283419,2.47465837964,0.0,32.0864857626,2.68041601173,21.4433280938,5.22233271868,4.11924454898,1.1030881697
 12/11  03:00:00,74.0112579938,2.38458187728,0.0,32.6904919169,2.68041601173,21.4433280938,4.26061327221,4.24061327221,0.02
 12/11  04:00:00,80.748101892,2.56039846461,0.0,39.2515192278,2.68041601173,21.4433280938,6.48049965475,5.37741665409,1.10308300066
 12/11  05:00:00,79.2774717307,2.38458187728,0.0,37.9567056538,2.68041601173,21.4433280938,5.23581688708,5.21581688708,0.02
 12/11  06:00:00,88.698965759,2.56039846461,0.0,44.5219670831,5.36083202345,21.4433280938,7.58967934494,6.48643099829,1.10324834665
 12/11  07:00:00,280.387594505,3.29665356126,0.0,235.474340733,5.36083202345,21.4433280938,0.89314621465,0.87314621465,0.02
 12/11  08:00:00,234.592858881,3.29665356126,0.0,180.05614619,16.0824960704,32.6817896323,100.260982388,99.157296593,1.10368579525
 12/11  09:00:00,230.974471709,3.29665356126,0.0,109.018577455,48.2474882111,70.4033123869,96.6713966405,94.482624038,2.1887726025
 12/11  10:00:00,199.743540869,3.29665356126,0.0,86.1362180442,48.2474882111,62.0547409583,83.8894166184,81.699982523,2.18943409541
 12/11  11:00:00,190.611639646,3.29665356126,0.0,78.9309102276,48.2474882111,60.1281475517,71.5726001391,68.2983633417,3.27423679741
 12/11  12:00:00,186.889425184,3.29665356126,0.0,73.2821023597,48.2474882111,62.0547409583,59.1877293447,56.9974390861,2.19029025855
 12/11  13:00:00,181.156889426,3.29665356126,0.0,68.0939151077,48.2474882111,61.5103924513,45.9941739067,42.7179366438,3.27623726294
 12/11  14:00:00,162.807083214,3.29665356126,0.0,47.5942658838,48.2474882111,63.6602354638,32.4359084758,29.1595799168,3.27632855902
 12/11  15:00:00,153.247964973,3.29665356126,0.0,41.5672355551,48.2474882111,60.1281475517,22.9677125862,20.7785193287,2.18919325745
 12/11  16:00:00,152.39065819,3.29665356126,0.0,40.7099287717,48.2474882111,60.1281475517,25.7682461114,23.5794012082,2.18884490317
 12/11  17:00:00,175.930720551,3.29665356126,0.0,46.5561010234,48.2474882111,63.0180376616,32.2228224188,30.0330956218,2.18972679703
 12/11  18:00:00,173.402149048,3.29665356126,0.0,54.9724431725,37.5258241642,62.7947880557,37.4953504531,35.3067678718,2.18858258128
 12/11  19:00:00,148.800336497,3.29665356126,0.0,67.8689037704,26.8041601173,36.0181789539,42.5884907635,41.4846839697,1.10380679382
 12/11  20:00:00,151.247645941,3.29665356126,0.0,72.8850044236,26.8041601173,33.4493877451,48.2531707299,47.1496315723,1.10353915764
 12/11  21:00:00,149.346112292,3.29665356126,0.0,87.0659668448,16.0824960704,28.0885557216,60.161942758,59.0583390579,1.10360370009
 12/11  22:00:00,152.729871665,3.29665356126,0.0,91.7341218218,16.0824960704,26.8041601173,67.0560736795,65.9528672705,1.10320640893
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302777985,0.0,1.10302777985
 12/12  01:00:00,41.9401827128,0.38229850767,0.0,2.62170000547,2.68041601173,21.4433280938,0.487353209259,0.467353209259,0.02
 12/12  02:00:00,45.3018665596,0.76459701534,0.0,5.60108534459,2.68041601173,21.4433280938,1.62309370408,0.52007182013,1.10302188395
 12/12  03:00:00,48.4134895489,0.955746269175,0.0,8.52155908012,2.68041601173,21.4433280938,1.57829436933,1.55829436933,0.02
 12/12  04:00:00,47.1667641167,0.76459701534,0.0,7.46598290174,2.68041601173,21.4433280938,2.56791784108,1.46483664104,1.10308120004
 12/12  05:00:00,50.5512954506,0.955746269175,0.0,10.6593649818,2.68041601173,21.4433280938,2.58239928944,2.56239928944,0.02
 12/12  06:00:00,50.9355537518,0.76459701534,0.0,8.55435652512,5.36083202345,21.4433280938,3.08578083038,1.98255656128,1.1032242691
 12/12  07:00:00,210.943386451,3.29665356126,0.0,166.030132678,5.36083202345,21.4433280938,1.49646584337,0.393342161523,1.10312368184
 12/12  08:00:00,177.528392507,3.29665356126,0.0,122.991679815,16.0824960704,32.6817896323,59.4646449064,58.3608828666,1.1037620398
 12/12  09:00:00,199.958128267,3.29665356126,0.0,78.0022340134,48.2474882111,70.4033123869,54.6633919926,52.4745376422,2.18885435044
 12/12  10:00:00,178.41005128,3.29665356126,0.0,64.802728455,48.2474882111,62.0547409583,50.0761196322,47.8868424013,2.18927723088
 12/12  11:00:00,161.408979288,3.29665356126,0.0,49.7282498701,48.2474882111,60.1281475517,35.2681686431,33.0785163971,2.18965224604
 12/12  12:00:00,152.208152184,3.29665356126,0.0,38.6008293596,48.2474882111,62.0547409583,25.680618114,23.4905987298,2.19001938418
 12/12  13:00:00,154.485162924,3.29665356126,0.0,41.4221886061,48.2474882111,61.5103924513,25.561896514,22.284892024,3.27700448998
 12/12  14:00:00,144.556224681,3.29665356126,0.0,29.3434073506,48.2474882111,63.6602354638,24.3555020845,21.078539274,3.27696281051
 12/12  15:00:00,137.612719918,3.29665356126,0.0,25.9319904996,48.2474882111,60.1281475517,25.1738897285,22.9843444274,2.18954530111
 12/12  16:00:00,140.943965492,3.29665356126,0.0,29.2632360743,48.2474882111,60.1281475517,29.6066409509,27.4177785306,2.18886242026
 12/12  17:00:00,164.307646087,3.29665356126,0.0,34.933026559,48.2474882111,63.0180376616,32.4258322366,29.1511955692,3.27463666736
 12/12  18:00:00,160.667671084,3.29944758026,0.0,42.23517119,37.5258241642,62.7947880557,33.6642209258,32.5600653886,1.10415553725
 12/12  19:00:00,134.959152996,3.29665356126,0.0,54.0277202693,26.8041601173,36.0181789539,38.4213308011,36.2336162011,2.18771459997
 12/12  20:00:00,136.124715238,3.29665356126,0.0,57.7620737202,26.8041601173,33.4493877451,44.002475873,42.8989717368,1.10350413622
 12/12  21:00:00,134.114149644,3.29665356126,0.0,71.8340041963,16.0824960704,28.0885557216,55.2942508187,54.1906070261,1.10364379261
 12/12  22:00:00,139.391931558,3.29665356126,0.0,78.396181715,16.0824960704,26.8041601173,62.0389458938,62.0189458938,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030688289,0.0,1.1030688289
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,43.7570412749,0.573447761505,0.0,4.24740931375,2.68041601173,21.4433280938,1.39127158222,0.288247823349,1.10302375887
 12/13  02:00:00,47.0119458837,0.76459701534,0.0,7.3111646687,2.68041601173,21.4433280938,1.23467911999,1.21467911999,0.02
