Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  03:00:00,50.5100245353,0.955746269175,0.0,10.6180940665,2.68041601173,21.4433280938,3.34093955498,2.23784811913,1.10309143584
 12/13  04:00:00,50.2157173996,0.76459701534,0.0,10.5149361846,2.68041601173,21.4433280938,3.32138584112,3.30138584112,0.02
 12/13  05:00:00,60.3642766727,1.92160411974,0.0,19.5064883533,2.68041601173,21.4433280938,5.63530151373,4.53221522478,1.10308628895
 12/13  06:00:00,71.6560166096,2.55606204722,0.0,27.483354351,5.36083202345,21.4433280938,5.13610089929,5.11610089929,0.02
 12/13  07:00:00,229.220760237,3.29665356126,0.0,184.307506465,5.36083202345,21.4433280938,1.91091359544,0.807734985497,1.10317860994
 12/13  08:00:00,190.730911006,3.29665356126,0.0,136.194198314,16.0824960704,32.6817896323,120.302475426,119.198751023,1.10372440257
 12/13  09:00:00,199.702545777,3.29665356126,0.0,77.7466515238,48.2474882111,70.4033123869,103.964201279,101.775185933,2.18901534592
 12/13  10:00:00,171.622539234,3.29665356126,0.0,58.0152164093,48.2474882111,62.0547409583,90.9476599561,88.7583945109,2.18926544518
 12/13  11:00:00,164.470955939,3.29665356126,0.0,52.7902265213,48.2474882111,60.1281475517,84.7889910048,82.5993494159,2.18964158898
 12/13  12:00:00,161.574350267,3.29665356126,0.0,47.9670274419,48.2474882111,62.0547409583,79.5330109554,76.2577187762,3.27529217917
 12/13  13:00:00,162.098146626,3.29665356126,0.0,49.0351723082,48.2474882111,61.5103924513,73.3288887819,70.0519799594,3.27690882251
 12/13  14:00:00,154.514394853,3.29812740327,0.0,39.3001036803,48.2474882111,63.6602354638,70.1118048229,66.8352724722,3.27653235077
 12/13  15:00:00,145.300852481,3.29665356126,0.0,33.6201230626,48.2474882111,60.1281475517,68.1097578689,65.9206045261,2.18915334285
 12/13  16:00:00,145.912363229,3.29665356126,0.0,34.2316338109,48.2474882111,60.1281475517,67.6000415591,65.4111705061,2.18887105298
 12/13  17:00:00,174.374445315,3.29665356126,0.0,44.999825787,48.2474882111,63.0180376616,73.2652573852,71.0752813518,2.18997603341
 12/13  18:00:00,173.879960432,3.32171135644,0.0,55.4251967618,37.5258241642,62.7947880557,83.3947311624,81.2065082953,2.18822286708
 12/13  19:00:00,148.685976635,3.29665356126,0.0,67.7545439082,26.8041601173,36.0181789539,91.8252151744,90.7214568065,1.10375836788
 12/13  20:00:00,152.127652151,3.29665356126,0.0,73.7650106333,26.8041601173,33.4493877451,103.727191622,102.623636071,1.10355555179
 12/13  21:00:00,151.153440571,3.29665356126,0.0,88.873295124,16.0824960704,28.0885557216,114.428583409,113.32503148,1.10355192961
 12/13  22:00:00,156.440344323,3.29665356126,0.0,95.4445944796,16.0824960704,26.8041601173,120.348889862,119.24573477,1.10315509151
 12/13  23:00:00,43.2700028197,0.191149253835,0.0,1.46225335451,5.36083202345,21.4433280938,0.754237596602,0.734237596602,0.02
 12/13  24:00:00,50.2662917664,0.955746269175,0.0,10.3743612976,2.68041601173,21.4433280938,4.98144625977,3.87835388925,1.10309237052
 12/14  01:00:00,62.710586754,2.07954827238,0.0,21.6948542819,2.68041601173,21.4433280938,5.98364563464,5.96364563464,0.02
 12/14  02:00:00,72.4282661584,2.38891829468,0.0,31.1031636641,2.68041601173,21.4433280938,9.95998742178,8.8569004214,1.10308700037
 12/14  03:00:00,79.2456213046,2.55606204722,0.0,37.7533750577,2.68041601173,21.4433280938,8.87428496011,8.85428496011,0.02
 12/14  04:00:00,82.5067546263,2.38891829468,0.0,41.181652132,2.68041601173,21.4433280938,12.7634590678,11.6603744932,1.10308457465
 12/14  05:00:00,88.2330538957,2.55606204722,0.0,46.7408076489,2.68041601173,21.4433280938,10.8484682909,10.8284682909,0.02
 12/14  06:00:00,93.0529722876,2.38891829468,0.0,49.0474537816,5.36083202345,21.4433280938,14.8741691792,13.7709310803,1.10323809895
 12/14  07:00:00,261.865917364,3.29665356126,0.0,216.952663591,5.36083202345,21.4433280938,5.13902843054,5.11902843054,0.02
 12/14  08:00:00,224.110166388,3.29665356126,0.0,169.573453697,16.0824960704,32.6817896323,160.562000244,159.458299351,1.10370089305
 12/14  09:00:00,223.392705195,3.29665356126,0.0,101.436810941,48.2474882111,70.4033123869,150.855807013,148.667145141,2.18866187243
 12/14  10:00:00,186.541681475,3.29665356126,0.0,72.9343586502,48.2474882111,62.0547409583,118.660176976,116.470860991,2.18931598497
 12/14  11:00:00,172.646177997,3.29665356126,0.0,60.9654485786,48.2474882111,60.1281475517,89.8332552219,86.559130784,3.27412443786
 12/14  12:00:00,167.796987773,3.29710900183,0.0,54.1892095079,48.2474882111,62.0547409583,78.59811457,76.4076491916,2.19046537841
 12/14  13:00:00,169.209582581,3.3102973718,0.0,56.1329644522,48.2474882111,61.5103924513,74.6804974775,71.4039419325,3.27655554496
 12/14  14:00:00,158.236427043,3.32753729283,0.0,42.9927259809,48.2474882111,63.6602354638,67.6301172066,64.3536005272,3.27651667945
 12/14  15:00:00,147.377519799,3.29756145028,0.0,35.6958824921,48.2474882111,60.1281475517,63.9786077887,61.7893112363,2.1892965524
 12/14  16:00:00,147.821501942,3.29665356126,0.0,36.1407725238,48.2474882111,60.1281475517,66.1973668891,64.0084561869,2.18891070217
 12/14  17:00:00,175.181520558,3.29665356126,0.0,45.8069010303,48.2474882111,63.0180376616,69.0465722646,65.7716947851,3.27487747951
 12/14  18:00:00,173.98366599,3.29996308248,0.0,55.5506505939,37.5258241642,62.7947880557,76.1637574511,75.0596998332,1.10405761788
 12/14  19:00:00,151.492968218,3.29665356126,0.0,70.5615354916,26.8041601173,36.0181789539,92.9443640319,91.8404446118,1.10391942006
 12/14  20:00:00,155.207539387,3.29665356126,0.0,76.8448978688,26.8041601173,33.4493877451,106.120545868,105.016862273,1.10368359498
 12/14  21:00:00,153.908695408,3.29665356126,0.0,91.6285499611,16.0824960704,28.0885557216,115.773090385,113.585922887,2.18716749769
 12/14  22:00:00,159.215968927,3.29665356126,0.0,98.2202190845,16.0824960704,26.8041601173,119.5116314,119.4916314,0.02
 12/14  23:00:00,43.9618907324,0.286723880753,0.0,2.05856664028,5.36083202345,21.4433280938,2.29908514283,1.19601272281,1.10307242002
 12/14  24:00:00,47.9276438276,0.76459701534,0.0,8.22686261262,2.68041601173,21.4433280938,2.95743109132,2.93743109132,0.02
 12/15  01:00:00,65.2879321946,2.28310470133,0.0,24.0686432937,2.68041601173,21.4433280938,8.07790438372,6.97481013309,1.10309425064
 12/15  02:00:00,70.2935753433,2.38458187728,0.0,28.9728092664,2.68041601173,21.4433280938,6.91899659541,6.89899659541,0.02
 12/15  03:00:00,81.3074692123,2.56039846461,0.0,39.8108865481,2.68041601173,21.4433280938,11.7575426199,10.6544522634,1.10309035656
 12/15  04:00:00,79.3723541385,2.38458187728,0.0,38.0515880616,2.68041601173,21.4433280938,9.13980446079,9.11980446079,0.02
 12/15  05:00:00,90.6471432688,2.56039846461,0.0,49.1505606045,2.68041601173,21.4433280938,14.1871066134,13.0840194315,1.10308718197
 12/15  06:00:00,88.4772832116,2.38458187728,0.0,44.4761011229,5.36083202345,21.4433280938,10.7682448252,10.7482448252,0.02
 12/15  07:00:00,263.181140368,3.29665356126,0.0,218.267886596,5.36083202345,21.4433280938,7.03865721132,5.9356586943,1.10299851702
 12/15  08:00:00,222.717598172,3.29665356126,0.0,168.18088548,16.0824960704,32.6817896323,157.264226918,156.160563433,1.10366348457
 12/15  09:00:00,223.063184437,3.29665356126,0.0,101.107290184,48.2474882111,70.4033123869,149.810119749,147.621231027,2.18888872245
 12/15  10:00:00,189.377874078,3.29665356126,0.0,75.770551253,48.2474882111,62.0547409583,133.277467544,131.08830627,2.18916127458
 12/15  11:00:00,176.631446405,3.29665356126,0.0,64.9507169865,48.2474882111,60.1281475517,113.955642482,111.766085304,2.18955717809
 12/15  12:00:00,169.635663408,3.29665356126,0.0,56.0283405829,48.2474882111,62.0547409583,93.3068296477,90.0316183494,3.27521129824
 12/15  13:00:00,168.470218251,3.29665356126,0.0,55.4072439331,48.2474882111,61.5103924513,71.501523887,68.2246483987,3.2768754883
 12/15  14:00:00,156.489508793,3.30231026102,0.0,41.2710347633,48.2474882111,63.6602354638,61.3416797467,58.0651416412,3.27653810557
 12/15  15:00:00,147.684464237,3.29665356126,0.0,36.0037348193,48.2474882111,60.1281475517,59.1317406536,56.9425720757,2.18916857784
 12/15  16:00:00,148.752315392,3.29665356126,0.0,37.0715859743,48.2474882111,60.1281475517,58.3297856731,56.1408839644,2.18890170876
 12/15  17:00:00,173.401729304,3.29665356126,0.0,44.0271097765,48.2474882111,63.0180376616,60.7475932745,58.5575636446,2.19002962984
 12/15  18:00:00,170.576499242,3.29665356126,0.0,52.1467933669,37.5258241642,62.7947880557,63.3248014294,61.1365192169,2.18828221254
 12/15  19:00:00,145.405384385,3.29665356126,0.0,64.4739516587,26.8041601173,36.0181789539,63.6989650306,62.5951751716,1.10378985906
 12/15  20:00:00,145.397253718,3.29665356126,0.0,67.0346122001,26.8041601173,33.4493877451,64.5836230724,63.4801412664,1.10348180603
 12/15  21:00:00,141.682374094,3.29665356126,0.0,79.4022286467,16.0824960704,28.0885557216,68.7965163118,67.6929296558,1.10358665598
 12/15  22:00:00,144.701356741,3.29665356126,0.0,83.7056068982,16.0824960704,26.8041601173,71.59229725,70.489121616,1.10317563398
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302124784,0.0,1.10302124784
 12/16  01:00:00,36.5684626773,0.38229850767,0.0,2.61081199341,2.68041601173,16.0824960704,0.753194154806,0.733194154806,0.02
 12/16  02:00:00,40.1320810094,0.76459701534,0.0,5.79213181783,2.68041601173,16.0824960704,2.08249973287,0.979468827218,1.10303090565
 12/16  03:00:00,43.3907329552,0.955746269175,0.0,8.8596345098,2.68041601173,16.0824960704,1.94317986885,1.92317986885,0.02
 12/16  04:00:00,41.5790190984,0.76459701534,0.0,7.23906990684,2.68041601173,16.0824960704,2.49831992634,1.39529457591,1.10302535043
 12/16  05:00:00,44.2712765281,0.955746269175,0.0,9.7401780827,2.68041601173,16.0824960704,1.93153292451,1.91153292451,0.02
 12/16  06:00:00,42.2325423279,0.76459701534,0.0,7.89259313636,2.68041601173,16.0824960704,2.49425474862,1.39107317086,1.10318157776
 12/16  07:00:00,199.661395372,3.29665356126,0.0,154.7481416,5.36083202345,21.4433280938,0.306402846747,0.286402846747,0.02
 12/16  08:00:00,158.506971646,3.29665356126,0.0,120.792802122,5.36083202345,26.5809105114,49.0433488793,47.9400197744,1.10332910494
 12/16  09:00:00,160.443093193,3.29665356126,0.0,99.0342946875,26.8041601173,31.2995447326,44.3590779717,43.2555437017,1.10353427
 12/16  10:00:00,153.290624109,3.29665356126,0.0,89.6341332963,26.8041601173,33.5472370403,37.4018684785,36.2981531786,1.10371529989
 12/16  11:00:00,145.81412684,3.29665356126,0.0,83.1209327303,26.8041601173,32.583940337,30.7164564358,28.5290246232,2.18743181259
 12/16  12:00:00,146.908835736,3.29665356126,0.0,81.9679493185,26.8041601173,34.8316326447,24.0592928277,22.9553064758,1.10398635191
 12/16  13:00:00,145.900702066,3.29665356126,0.0,82.2442112528,26.8041601173,33.5472370403,24.3966240971,23.292878822,1.10374527504
 12/16  14:00:00,144.86909569,3.29665356126,0.0,83.7813960861,26.8041601173,30.9784458315,26.109309555,25.0055925393,1.10371701569
 12/16  15:00:00,133.026868036,3.29665356126,0.0,100.348823054,8.04124803518,21.3317032909,33.0639166267,31.9602655632,1.1036510635
 12/16  16:00:00,134.761498488,3.29665356126,0.0,103.367849111,8.04124803518,20.0473076865,34.6370571317,33.5336065458,1.10345058592
 12/16  17:00:00,142.961415253,3.29665356126,0.0,96.4426669752,8.04124803518,20.3684065876,32.5368127086,31.4333335184,1.10347919023
 12/16  18:00:00,136.898814897,3.29665356126,0.0,98.100215753,2.68041601173,18.0090894769,35.8446818012,34.7415530439,1.10312875726
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311761275,0.0,1.10311761275
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313712526,0.0,1.10313712526
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,40.0507331197,0.76459701534,0.0,5.71078392812,2.68041601173,16.0824960704,1.24927724898,0.146248332691,1.10302891628
 12/16  24:00:00,43.9197661543,0.955746269175,0.0,9.38866770894,2.68041601173,16.0824960704,0.0962472839784,0.0762472839784,0.02
 12/17  01:00:00,43.7595533455,0.76459701534,0.0,9.41960415392,2.68041601173,16.0824960704,1.49881870888,0.395837955906,1.10298075297
 12/17  02:00:00,55.2610989967,1.99632925431,0.0,19.6894175662,2.68041601173,16.0824960704,0.718658894945,0.698658894945,0.02
 12/17  03:00:00,59.5826999195,2.38458187728,0.0,23.6227658661,2.68041601173,16.0824960704,2.39537923911,1.29234296891,1.1030362702
 12/17  04:00:00,61.6419537499,2.56039846461,0.0,25.5062031091,2.68041601173,16.0824960704,1.24070363868,1.22070363868,0.02
 12/17  05:00:00,62.9283651656,2.38458187728,0.0,26.9684311121,2.68041601173,16.0824960704,1.71235771749,1.69235771749,0.02
 12/17  06:00:00,67.5508769171,2.56039846461,0.0,31.4151262763,2.68041601173,16.0824960704,3.36946878682,2.26629326743,1.10317551939
 12/17  07:00:00,62.6474382042,2.38458187728,0.0,26.6875041507,2.68041601173,16.0824960704,2.62991480064,2.60991480064,0.02
 12/17  08:00:00,50.266041549,2.56039846461,0.0,26.4669575749,2.68041601173,16.0824960704,4.15796399445,3.05492465968,1.10303933477
 12/17  09:00:00,34.8245223261,2.21310170734,0.0,13.8400684426,2.68041601173,16.0824960704,2.53205636185,2.51205636185,0.02
 12/17  10:00:00,27.4149807333,1.14255910561,0.0,7.50106945148,2.68041601173,16.0824960704,3.13306901376,2.03002990976,1.10303910401
 12/17  11:00:00,25.4062685772,0.76459701534,0.0,5.87031938562,2.68041601173,16.0824960704,1.38824139581,1.36824139581,0.02
 12/17  12:00:00,25.9250303102,0.955746269175,0.0,6.19793186479,2.68041601173,16.0824960704,1.50206524189,0.398931240739,1.10313400115
 12/17  13:00:00,25.436122975,0.76459701534,0.0,5.90017378348,2.68041601173,16.0824960704,0.194167619919,0.174167619919,0.02
 12/17  14:00:00,32.099188605,1.4788222112,0.0,11.8490142176,2.68041601173,16.0824960704,1.14140984844,0.0381028079146,1.10330704052
 12/17  15:00:00,30.9828906744,1.4744857938,0.0,10.7370527044,2.68041601173,16.0824960704,0.0774900748788,0.0574900748788,0.02
 12/17  16:00:00,28.9891926292,1.32937194205,0.0,8.88846851093,2.68041601173,16.0824960704,1.15487658149,0.0518518999569,1.10302468153
 12/17  17:00:00,43.7741726309,1.13822268822,0.0,11.5279310999,2.68041601173,16.0824960704,0.240859083062,0.220859083062,0.02
 12/17  18:00:00,51.9676876705,1.70299761493,0.0,16.6893378793,2.68041601173,16.0824960704,1.32142656887,0.218386774644,1.10303979423
 12/17  19:00:00,52.3968556771,1.69866119753,0.0,17.1228423034,2.68041601173,16.0824960704,0.872238667062,0.852238667062,0.02
 12/17  20:00:00,56.0417854939,1.70299761493,0.0,20.7634357027,2.68041601173,16.0824960704,2.51291877553,1.40993711246,1.10298166307
 12/17  21:00:00,61.4170563963,2.21310170734,0.0,25.6286025127,2.68041601173,16.0824960704,2.21288374779,2.19288374779,0.02
 12/17  22:00:00,62.4220035102,2.13169803977,0.0,26.7149532943,2.68041601173,16.0824960704,3.78498741183,2.68180531057,1.10318210126
 12/17  23:00:00,65.2000898263,2.41887791127,0.0,29.2058597388,2.68041601173,16.0824960704,2.76511107607,2.74511107607,0.02
 12/17  24:00:00,66.8364539333,2.38891829468,0.0,30.8721834625,2.68041601173,16.0824960704,3.52733306073,3.50733306073,0.02
 12/18  01:00:00,72.4953629122,2.55606204722,0.0,31.0031166653,2.68041601173,21.4433280938,4.53206570325,3.42902393777,1.10304176547
 12/18  02:00:00,73.9115570232,2.38891829468,0.0,32.5864545289,2.68041601173,21.4433280938,4.30027736671,4.28027736671,0.02
 12/18  03:00:00,76.3004086162,2.55606204722,0.0,34.8081623694,2.68041601173,21.4433280938,5.25703482068,4.15393975633,1.10309506436
 12/18  04:00:00,76.4141190671,2.38891829468,0.0,35.0890165728,2.68041601173,21.4433280938,4.87438926919,4.85438926919,0.02
 12/18  05:00:00,78.2800874981,2.55606204722,0.0,36.7878412513,2.68041601173,21.4433280938,5.53412117769,4.43102623292,1.10309494477
 12/18  06:00:00,80.6098309015,2.38891829468,0.0,36.6043123955,5.36083202345,21.4433280938,6.13343600877,5.03019580933,1.10324019944
 12/18  07:00:00,289.153068701,3.29665356126,0.0,244.239814928,5.36083202345,21.4433280938,0.55181671797,0.53181671797,0.02
 12/18  08:00:00,243.681414678,3.29665356126,0.0,186.677368654,16.0824960704,32.6817896323,77.0217664516,75.9180070155,1.10375943614
 12/18  09:00:00,230.143366111,3.29665356126,0.0,108.187471857,48.2474882111,70.4033123869,76.9874122955,74.7985920486,2.1888202469
 12/18  10:00:00,202.440312606,3.29665356126,0.0,88.832989781,48.2474882111,62.0547409583,71.2591264019,69.0698165929,2.18930980892
 12/18  11:00:00,192.971935038,3.29665356126,0.0,81.2912056194,48.2474882111,60.1281475517,58.1431156953,54.8689295408,3.27418615456
 12/18  12:00:00,179.550896971,3.29665356126,0.0,65.9435741458,48.2474882111,62.0547409583,40.7228903779,38.5325420258,2.19034835204
 12/18  13:00:00,178.257028463,3.29665356126,0.0,65.1940541453,48.2474882111,61.5103924513,31.2247319861,27.9479497966,3.27678218949
 12/18  14:00:00,177.133782774,3.29665356126,0.0,61.920965444,48.2474882111,63.6602354638,27.9837193483,24.7072232986,3.27649604969
 12/18  15:00:00,168.609724303,3.29665356126,0.0,56.9289948847,48.2474882111,60.1281475517,26.0468972636,23.8575854176,2.18931184606
 12/18  16:00:00,158.967119124,3.29665356126,0.0,47.2863897062,48.2474882111,60.1281475517,28.4559033087,26.2672358836,2.18866742511
 12/18  17:00:00,179.675160095,3.29665356126,0.0,52.7678739,48.2474882111,63.0180376616,37.1285283131,33.8540715392,3.27445677389
 12/18  18:00:00,180.389532071,3.29665356126,0.0,61.9598261955,37.5258241642,62.7947880557,39.5533981303,38.449285622,1.10411250832
 12/18  19:00:00,155.566979493,3.29665356126,0.0,74.6355467666,26.8041601173,36.0181789539,47.6729129155,45.4852576901,2.18765522533
 12/18  20:00:00,158.746150475,3.29665356126,0.0,80.383508957,26.8041601173,33.4493877451,57.2624741554,56.1589835459,1.10349060953
 12/18  21:00:00,154.896181729,3.29665356126,0.0,92.6160362813,16.0824960704,28.0885557216,65.3388839196,64.2352430937,1.10364082588
 12/18  22:00:00,155.407712617,3.29665356126,0.0,94.4119627739,16.0824960704,26.8041601173,63.9027123887,63.8827123887,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306802798,0.0,1.10306802798
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,41.991220517,0.38229850767,0.0,2.67273780967,2.68041601173,21.4433280938,1.56381415602,0.460787468974,1.10302668705
 12/19  02:00:00,45.5274582868,0.76459701534,0.0,5.82667707185,2.68041601173,21.4433280938,0.520340752977,0.500340752977,0.02
 12/19  03:00:00,49.1271321511,0.955746269175,0.0,9.23520168229,2.68041601173,21.4433280938,2.70695577204,1.6038703234,1.10308544864
 12/19  04:00:00,48.0272622687,0.76459701534,0.0,8.32648105367,2.68041601173,21.4433280938,1.73762709343,1.71762709343,0.02
 12/19  05:00:00,51.9542307189,0.955746269175,0.0,12.0623002501,2.68041601173,21.4433280938,4.32425493536,3.22116847389,1.10308646147
 12/19  06:00:00,52.2039592458,0.76459701534,0.0,9.82276201906,5.36083202345,21.4433280938,2.7070674303,2.6870674303,0.02
 12/19  07:00:00,220.90510071,3.29665356126,0.0,175.991846938,5.36083202345,21.4433280938,1.69940117179,0.596209640272,1.10319153152
 12/19  08:00:00,185.710464088,3.29665356126,0.0,128.706418064,16.0824960704,32.6817896323,80.9777570299,79.8739911696,1.10376586036
 12/19  09:00:00,194.808987569,3.29665356126,0.0,72.8530933162,48.2474882111,70.4033123869,74.5791549341,72.3899817948,2.18917313926
 12/19  10:00:00,168.548222149,3.29665356126,0.0,54.9408993241,48.2474882111,62.0547409583,56.9179775666,54.7284980399,2.18947952672
 12/19  11:00:00,159.15592012,3.29665356126,0.0,47.4751907015,48.2474882111,60.1281475517,44.4163521386,42.2270944879,2.18925765075
 12/19  12:00:00,154.115514654,3.29665356126,0.0,40.5081918294,48.2474882111,62.0547409583,42.0903376651,38.8148979221,3.27543974299
 12/19  13:00:00,156.071905151,3.29665356126,0.0,43.008930833,48.2474882111,61.5103924513,40.6926972596,37.415106422,3.27759083763
 12/19  14:00:00,152.25375649,3.29665356126,0.0,37.0409391598,48.2474882111,63.6602354638,42.6917300663,39.4154244277,3.2763056386
 12/19  15:00:00,146.670980509,3.29665356126,0.0,34.9902510906,48.2474882111,60.1281475517,43.0460395467,40.8568243232,2.18921522349
 12/19  16:00:00,145.670883242,3.29665356126,0.0,33.9901538239,48.2474882111,60.1281475517,42.5175154014,40.3285867697,2.18892863175
 12/19  17:00:00,167.55926573,3.29665356126,0.0,40.6519795357,48.2474882111,63.0180376616,45.1363206601,42.9464209678,2.18989969234
 12/19  18:00:00,167.626177648,3.29684379989,0.0,49.1962815339,37.5258241642,62.7947880557,50.7823394633,48.593750816,2.18858864736
 12/19  19:00:00,142.392659929,3.29665356126,0.0,61.4612272026,26.8041601173,36.0181789539,53.325877595,52.2219603966,1.10391719839
 12/19  20:00:00,141.809446664,3.29665356126,0.0,63.4468051466,26.8041601173,33.4493877451,54.1929560101,53.089312409,1.10364360104
 12/19  21:00:00,138.635503859,3.29665356126,0.0,76.3553584121,16.0824960704,28.0885557216,58.3248773941,57.2213135293,1.10356386482
 12/19  22:00:00,142.397122395,3.29665356126,0.0,81.4013725516,16.0824960704,26.8041601173,61.0361638364,59.9327440054,1.10341983105
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307487505,0.0,1.10307487505
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303151529,0.0,1.10303151529
 12/20  02:00:00,46.9165951281,0.955746269175,0.0,7.02466465923,2.68041601173,21.4433280938,0.905378805527,0.885378805527,0.02
 12/20  03:00:00,46.401767422,0.76459701534,0.0,6.70098620698,2.68041601173,21.4433280938,1.89270939389,0.78968182524,1.10302756865
 12/20  04:00:00,50.7383466386,0.955746269175,0.0,10.8464161698,2.68041601173,21.4433280938,2.58488106219,2.56488106219,0.02
 12/20  05:00:00,49.7215409565,0.76459701534,0.0,10.0207597415,2.68041601173,21.4433280938,3.96768821466,2.86481599489,1.10287221976
 12/20  06:00:00,59.4814928776,1.27444429683,0.0,16.5904483694,5.36083202345,21.4433280938,4.8784302787,4.8584302787,0.02
 12/20  07:00:00,218.611454123,3.29665356126,0.0,173.69820035,5.36083202345,21.4433280938,1.4482489969,0.345106436949,1.10314255995
 12/20  08:00:00,184.031356651,3.29665356126,0.0,127.027310626,16.0824960704,32.6817896323,102.486015458,101.382342166,1.10367329142
 12/20  09:00:00,192.640794355,3.29665356126,0.0,70.6849001016,48.2474882111,70.4033123869,94.0243713854,91.8354110578,2.18896032762
 12/20  10:00:00,163.866425843,3.29665356126,0.0,50.2591030187,48.2474882111,62.0547409583,73.4019546772,71.2124957599,2.18945891732
 12/20  11:00:00,155.315506536,3.29665356126,0.0,43.6347771181,48.2474882111,60.1281475517,49.8842501036,47.6945262448,2.18972385881
 12/20  12:00:00,151.90565176,3.31755716582,0.0,38.2774253308,48.2474882111,62.0547409583,40.4946846683,37.2195147651,3.27516990323
 12/20  13:00:00,153.322579791,3.37952657252,0.0,40.1767324622,48.2474882111,61.5103924513,37.4677828216,34.1904405789,3.27734224264
 12/20  14:00:00,145.761404119,3.41080307256,0.0,30.4344372775,48.2474882111,63.6602354638,35.3490507256,32.0719537585,3.27709696707
 12/20  15:00:00,136.044238982,3.32769459973,0.0,24.3324685252,48.2474882111,60.1281475517,35.3457644053,33.1566855269,2.18907887843
 12/20  16:00:00,135.685055442,3.29665356126,0.0,24.0043260238,48.2474882111,60.1281475517,38.5287919634,36.3398438428,2.18894812055
 12/20  17:00:00,157.703100996,3.29665356126,0.0,30.7958148015,48.2474882111,63.0180376616,40.4952020996,38.3048596812,2.19034241839
 12/20  18:00:00,158.145963419,3.35162200891,0.0,39.6612890965,37.5258241642,62.7947880557,39.7664288468,37.5777508938,2.18867795302
 12/20  19:00:00,131.397125176,3.29665356126,0.0,50.4656924492,26.8041601173,36.0181789539,44.7633897721,43.659524093,1.10386567914
 12/20  20:00:00,132.735581514,3.29665356126,0.0,54.3729399959,26.8041601173,33.4493877451,53.6881826836,52.5845824359,1.10360024778
 12/20  21:00:00,129.658353956,3.29665356126,0.0,67.3782085088,16.0824960704,28.0885557216,59.2621895157,58.1585072554,1.10368226024
 12/20  22:00:00,134.119475753,3.29665356126,0.0,73.1237259096,16.0824960704,26.8041601173,59.9963838161,58.8929994944,1.10338432165
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306744219,0.0,1.10306744219
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,40.3175080625,0.191149253835,0.0,1.19017460901,2.68041601173,21.4433280938,1.60222563816,0.499130425587,1.10309521257
 12/21  02:00:00,45.9743338321,0.955746269175,0.0,6.0824033633,2.68041601173,21.4433280938,0.921560870929,0.901560870929,0.02
 12/21  03:00:00,46.3937337467,0.76459701534,0.0,6.69295253174,2.68041601173,21.4433280938,2.71488915285,1.61180109555,1.1030880573
 12/21  04:00:00,50.3747299189,0.955746269175,0.0,10.4827994501,2.68041601173,21.4433280938,2.82651209063,2.80651209063,0.02
 12/21  05:00:00,50.3680097982,0.76459701534,0.0,10.6672285832,2.68041601173,21.4433280938,4.80439970823,3.70130863224,1.10309107599
 12/21  06:00:00,59.6827659757,1.40159471101,0.0,16.6645710533,5.36083202345,21.4433280938,5.08993027518,5.06993027518,0.02
 12/21  07:00:00,214.889664625,3.29665356126,0.0,169.976410852,5.36083202345,21.4433280938,1.56920441021,0.466078280301,1.10312612991
 12/21  08:00:00,182.337499244,3.29665356126,0.0,125.333453219,16.0824960704,32.6817896323,115.216039225,114.112256658,1.10378256739
 12/21  09:00:00,192.109920062,3.29665356126,0.0,70.1540258085,48.2474882111,70.4033123869,108.88501443,106.695681752,2.18933267754
 12/21  10:00:00,165.859235567,3.29665356126,0.0,52.2519127421,48.2474882111,62.0547409583,97.142196576,94.9529890784,2.18920749763
 12/21  11:00:00,157.762720231,3.29665356126,0.0,46.0819908128,48.2474882111,60.1281475517,80.1437547633,77.9540956213,2.18965914196
 12/21  12:00:00,155.300362923,3.29665356126,0.0,41.693040098,48.2474882111,62.0547409583,65.8157491698,62.5402757875,3.27547338236
 12/21  13:00:00,155.155654633,3.29665356126,0.0,42.0926803157,48.2474882111,61.5103924513,54.5590085639,51.2817230608,3.27728550308
 12/21  14:00:00,147.889689765,3.29665356126,0.0,32.6768724344,48.2474882111,63.6602354638,49.0550813662,45.7780223588,3.27705900743
 12/21  15:00:00,137.839156399,3.29665356126,0.0,26.1584269808,48.2474882111,60.1281475517,43.8984375527,41.7093780716,2.18905948104
 12/21  16:00:00,137.134644937,3.29665356126,0.0,25.4539155187,48.2474882111,60.1281475517,43.962458508,41.7736758376,2.18878267035
 12/21  17:00:00,161.70805678,3.29665356126,0.0,34.8007705856,48.2474882111,63.0180376616,54.5655461411,52.3752033019,2.19034283922
 12/21  18:00:00,163.953026375,3.35126761882,0.0,45.4687064419,37.5258241642,62.7947880557,63.0295763116,60.8408955522,2.18868075938
 12/21  19:00:00,137.327471203,3.29665356126,0.0,56.3960384765,26.8041601173,36.0181789539,67.2646379201,66.1607696038,1.10386831633
 12/21  20:00:00,138.470848603,3.29665356126,0.0,60.1082070848,26.8041601173,33.4493877451,68.3913097998,67.2877061706,1.10360362926
 12/21  21:00:00,132.681902641,3.29665356126,0.0,70.4017571937,16.0824960704,28.0885557216,66.9692821473,65.8657580391,1.10352410821
 12/21  22:00:00,136.330231638,3.29665356126,0.0,75.3344817947,16.0824960704,26.8041601173,68.561750919,67.4583614891,1.10338942995
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307085793,0.0,1.10307085793
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303497449,0.0,1.10303497449
 12/22  02:00:00,47.430721221,0.955746269175,0.0,7.53879075215,2.68041601173,21.4433280938,2.06664170601,2.04664170601,0.02
 12/22  03:00:00,47.2243495408,0.76459701534,0.0,7.52356832579,2.68041601173,21.4433280938,3.09974006528,1.99664505259,1.10309501269
 12/22  04:00:00,51.4462817972,0.955746269175,0.0,11.5543513284,2.68041601173,21.4433280938,3.72168480328,3.70168480328,0.02
 12/22  05:00:00,50.0502916199,0.76459701534,0.0,10.3495104049,2.68041601173,21.4433280938,4.61587765191,3.51279023123,1.10308742069
 12/22  06:00:00,61.4131202223,1.47018677899,0.0,18.3263332319,5.36083202345,21.4433280938,5.78736227343,5.76736227343,0.02
 12/22  07:00:00,216.312025667,3.29665356126,0.0,171.398771894,5.36083202345,21.4433280938,1.71717065503,0.614039206817,1.10313144821
 12/22  08:00:00,183.088726811,3.29665356126,0.0,126.084680786,16.0824960704,32.6817896323,107.526101392,106.42230487,1.10379652157
 12/22  09:00:00,198.34090599,3.29665356126,0.0,76.3850117366,48.2474882111,70.4033123869,101.962958726,99.7735833912,2.18937533442
 12/22  10:00:00,184.109431866,3.29665356126,0.0,70.5021090415,48.2474882111,62.0547409583,92.4869381143,90.2976833499,2.18925476436
 12/22  11:00:00,172.624635753,3.29665356126,0.0,60.943906335,48.2474882111,60.1281475517,81.6985968274,79.5088775527,2.18971927463
 12/22  12:00:00,169.921839117,3.29665356126,0.0,56.314516292,48.2474882111,62.0547409583,60.1476952561,56.8724991866,3.27519606957
 12/22  13:00:00,165.785203335,3.29665356126,0.0,52.7222290175,48.2474882111,61.5103924513,43.680492206,40.4030754664,3.27741673962
 12/22  14:00:00,151.055187967,3.29665356126,0.0,35.8423706368,48.2474882111,63.6602354638,37.6595404116,34.3823327523,3.27720765928
 12/22  15:00:00,141.506867914,3.29665356126,0.0,29.8261384958,48.2474882111,60.1281475517,33.4296387759,31.2404816126,2.18915716332
 12/22  16:00:00,141.122640007,3.29665356126,0.0,29.441910589,48.2474882111,60.1281475517,35.4698001739,33.2809106902,2.18888948374
 12/22  17:00:00,164.396296672,3.29665356126,0.0,37.4890104774,48.2474882111,63.0180376616,39.8845428059,37.6946513232,2.18989148269
 12/22  18:00:00,163.524438989,3.32573941621,0.0,45.0656472586,37.5258241642,62.7947880557,41.5877599147,39.3991656181,2.1885942966
 12/22  19:00:00,135.575814347,3.29665356126,0.0,54.6443816202,26.8041601173,36.0181789539,42.708495712,41.604570215,1.10392549701
 12/22  20:00:00,135.297612897,3.29665356126,0.0,56.9349713791,26.8041601173,33.4493877451,40.5778265329,39.4741722705,1.10365426235
 12/22  21:00:00,130.312300627,3.29665356126,0.0,68.0321551792,16.0824960704,28.0885557216,39.6622129059,38.5586350569,1.103577849
 12/22  22:00:00,133.276043835,3.29665356126,0.0,72.2802939917,16.0824960704,26.8041601173,40.2150582999,39.111623511,1.10343478887
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307096685,0.0,1.10307096685
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303563867,0.0,1.10303563867
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303356866,0.0,1.10303356866
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,37.7395336318,0.573447761505,0.0,3.59073369412,2.68041601173,16.0824960704,1.32269065055,0.219660486055,1.10303016449
 12/23  06:00:00,41.3227249179,0.955746269175,0.0,6.79162647256,2.68041601173,16.0824960704,0.19624062791,0.17624062791,0.02
 12/23  07:00:00,192.141698485,3.29665356126,0.0,147.228444712,5.36083202345,21.4433280938,1.10317860898,0.0,1.10317860898
 12/23  08:00:00,156.716681696,3.29665356126,0.0,116.535178839,5.36083202345,26.5809105114,58.377564606,57.2742132942,1.10335131176
 12/23  09:00:00,134.647500706,3.29665356126,0.0,73.2387022008,26.8041601173,31.2995447326,52.1544094422,51.0508746298,1.10353481245
 12/23  10:00:00,122.0710657,3.29665356126,0.0,58.4145748874,26.8041601173,33.5472370403,37.9844790724,36.8806119821,1.10386709033
 12/23  11:00:00,123.780493211,3.29665356126,0.0,61.0872991016,26.8041601173,32.583940337,25.0411391431,23.9373430586,1.10379608451
 12/23  12:00:00,123.235497487,3.29665356126,0.0,58.2946110697,26.8041601173,34.8316326447,17.2309207063,16.12706115,1.10385955634
 12/23  13:00:00,110.637364737,3.29665356126,0.0,46.9808739237,26.8041601173,33.5472370403,12.6163993581,10.4287286036,2.18767075453
 12/23  14:00:00,103.706321283,3.29665356126,0.0,42.6186216792,26.8041601173,30.9784458315,8.75646339441,7.65275397103,1.10370942338
 12/23  15:00:00,88.1605139473,3.29665356126,0.0,55.4824689658,8.04124803518,21.3317032909,9.53442409792,8.4308430738,1.10358102413
 12/23  16:00:00,96.1028924006,3.29665356126,0.0,64.7092430236,8.04124803518,20.0473076865,12.4539696207,11.3505222484,1.10344737228
 12/23  17:00:00,115.238612304,3.29665356126,0.0,71.1871973588,8.04124803518,20.3684065876,17.3736544178,16.2702038155,1.10345060223
 12/23  18:00:00,117.306498963,3.29665356126,0.0,78.5078998187,2.68041601173,18.0090894769,21.885321876,21.865321876,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319474125,0.0,1.10319474125
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313265213,0.0,1.10313265213
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323920444,0.0,1.10323920444
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302712936,0.0,1.10302712936
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298132937,0.0,1.10298132937
 12/24  03:00:00,36.3636437443,0.38229850767,0.0,2.40599306042,2.68041601173,16.0824960704,0.130775656606,0.110775656606,0.02
 12/24  04:00:00,39.2964287292,0.76459701534,0.0,4.95647953762,2.68041601173,16.0824960704,1.19006749549,0.0870303771096,1.10303711838
 12/24  05:00:00,39.7660604082,0.76459701534,0.0,5.42611121662,2.68041601173,16.0824960704,0.0357001128469,0.0157001128469,0.02
 12/24  06:00:00,41.9574244908,0.955746269175,0.0,7.42632604545,2.68041601173,16.0824960704,1.14501518155,0.0418713171852,1.10314386437
 12/24  07:00:00,41.7153015201,0.76459701534,0.0,7.37535232856,2.68041601173,16.0824960704,0.194678517918,0.174678517918,0.02
 12/24  08:00:00,32.7664331009,0.955746269175,0.0,8.1046679889,2.68041601173,16.0824960704,1.22078121626,0.117797683799,1.10298353246
 12/24  09:00:00,23.2739769564,0.76459701534,0.0,3.73802776485,2.68041601173,16.0824960704,0.22268948659,0.20268948659,0.02
 12/24  10:00:00,23.3658766316,0.955746269175,0.0,3.63877818625,2.68041601173,16.0824960704,0.0514786913025,0.0314786913025,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303651262,0.0,1.10303651262
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309027087,0.0,1.10309027087
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321122718,0.0,1.10321122718
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298357471,0.0,1.10298357471
 12/24  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,35.7455317381,0.38229850767,0.0,1.78788105422,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,38.281840723,0.76459701534,0.0,3.94189153145,2.68041601173,16.0824960704,1.10298317323,0.0,1.10298317323
 12/24  20:00:00,39.1232045862,0.76459701534,0.0,4.78325539464,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,41.0754954476,0.955746269175,0.0,6.5443970022,2.68041601173,16.0824960704,1.10298223307,0.0,1.10298223307
 12/24  22:00:00,40.4060983068,0.76459701534,0.0,6.06614911524,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,42.3762980386,0.955746269175,0.0,7.84519959321,2.68041601173,16.0824960704,1.10299576536,0.0,1.10299576536
 12/24  24:00:00,41.3361924374,0.76459701534,0.0,6.9962432459,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,43.2805722857,0.955746269175,0.0,8.74947384037,2.68041601173,16.0824960704,1.13911812624,0.0360888694288,1.10302925681
 12/25  02:00:00,42.8284151646,0.76459701534,0.0,8.48846597304,2.68041601173,16.0824960704,0.284726169463,0.264726169463,0.02
 12/25  03:00:00,45.4530190673,0.955746269175,0.0,10.9219206219,2.68041601173,16.0824960704,1.37384044275,0.270857577983,1.10298286477
 12/25  04:00:00,44.3624064531,0.76459701534,0.0,10.0224572616,2.68041601173,16.0824960704,0.972413922721,0.952413922721,0.02
 12/25  05:00:00,47.240080736,0.955746269175,0.0,12.7089822907,2.68041601173,16.0824960704,1.380995476,1.360995476,0.02
 12/25  06:00:00,49.5246109556,1.32503552465,0.0,14.6242232548,2.68041601173,16.0824960704,2.93767179233,1.83451658913,1.1031552032
 12/25  07:00:00,55.0489373117,1.85244788408,0.0,19.6211372514,2.68041601173,16.0824960704,2.19074836909,2.17074836909,0.02
 12/25  08:00:00,41.3894475121,1.51184836109,0.0,16.1715803082,2.68041601173,16.0824960704,3.33203515766,2.22898922958,1.10304592808
 12/25  09:00:00,32.3310233894,1.32937194205,0.0,12.2302992712,2.68041601173,16.0824960704,2.45097063986,2.43097063986,0.02
 12/25  10:00:00,27.1051396202,0.76459701534,0.0,7.56919042869,2.68041601173,16.0824960704,3.16430790116,2.06132302797,1.10298487319
 12/25  11:00:00,30.8029652226,0.955746269175,0.0,11.0758667773,2.68041601173,16.0824960704,1.62205914341,1.60205914341,0.02
 12/25  12:00:00,29.3439662082,0.76459701534,0.0,9.80801701667,2.68041601173,16.0824960704,1.99572228346,0.892632213786,1.10309006967
 12/25  13:00:00,30.4905663676,0.955746269175,0.0,10.7634679222,2.68041601173,16.0824960704,0.141239798397,0.121239798397,0.02
 12/25  14:00:00,26.9274907556,0.76459701534,0.0,7.39154156408,2.68041601173,16.0824960704,1.1338485333,0.0305657390389,1.10328279426
 12/25  15:00:00,26.1832877404,0.955746269175,0.0,6.45618929502,2.68041601173,16.0824960704,1.10307980517,0.0,1.10307980517
 12/25  16:00:00,26.0849851188,0.76459701534,0.0,6.54903592722,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  17:00:00,42.0091424157,0.955746269175,0.0,9.9453773037,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,43.495227702,0.76459701534,0.0,9.15527851047,2.68041601173,16.0824960704,1.10304229391,0.0,1.10304229391
 12/25  19:00:00,52.5943531683,1.70299761493,0.0,17.3160033772,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,50.6149493205,1.69866119753,0.0,15.3409359468,2.68041601173,16.0824960704,1.10302568857,0.0,1.10302568857
 12/25  21:00:00,46.5803864383,0.955746269175,0.0,12.049287993,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  22:00:00,46.9015532411,1.06349755364,0.0,12.2627035113,2.68041601173,16.0824960704,1.10313017823,0.0,1.10313017823
 12/25  23:00:00,53.0033375326,1.70299761493,0.0,17.7249877415,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,51.6393405106,1.69866119753,0.0,16.3653271369,2.68041601173,16.0824960704,1.1029854632,0.0,1.1029854632
 12/26  01:00:00,55.9602356334,1.5628879876,0.0,15.4611634462,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  02:00:00,56.4635237802,1.66129863024,0.0,15.8660409503,2.68041601173,21.4433280938,1.10309647824,0.0,1.10309647824
 12/26  03:00:00,58.3391829653,1.70299761493,0.0,17.7000011507,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,55.2984369504,1.5585515702,0.0,14.8037011806,2.68041601173,21.4433280938,1.10309093702,0.0,1.10309093702
 12/26  05:00:00,56.0134593088,1.5628879876,0.0,15.5143871215,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,58.4008839269,1.60525477931,0.0,15.1790289362,5.36083202345,21.4433280938,1.16251892735,0.0592586667833,1.10326026057
 12/26  07:00:00,251.520021294,3.29665356126,0.0,206.606767521,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,210.426680673,3.29665356126,0.0,153.422634648,16.0824960704,32.6817896323,23.9732224451,22.8694987838,1.10372366129
 12/26  09:00:00,214.91656579,3.29665356126,0.0,92.9606715368,48.2474882111,70.4033123869,21.2569333021,19.0683030835,2.18863021863
 12/26  10:00:00,195.752071614,3.29665356126,0.0,82.1447487889,48.2474882111,62.0547409583,20.5381282437,17.2638803656,3.27424787816
 12/26  11:00:00,186.381730565,3.29665356126,0.0,74.7010011467,48.2474882111,60.1281475517,18.4565160613,16.2667911583,2.18972490293
 12/26  12:00:00,183.937181446,3.29665356126,0.0,70.3298586208,48.2474882111,62.0547409583,17.5649860427,15.3747561145,2.19022992821
 12/26  13:00:00,192.778355355,3.29665356126,0.0,79.7153810369,48.2474882111,61.5103924513,18.9857497278,14.6229820653,4.36276766254
 12/26  14:00:00,182.561957394,3.29665356126,0.0,67.3491400638,48.2474882111,63.6602354638,17.29087817,14.0144140408,3.2764641292
 12/26  15:00:00,176.095284104,3.29665356126,0.0,64.4145546855,48.2474882111,60.1281475517,15.728260726,13.5390807553,2.1891799707
 12/26  16:00:00,167.749118023,3.29665356126,0.0,56.0683886051,48.2474882111,60.1281475517,18.2869962188,16.0980016486,2.18899457015
 12/26  17:00:00,180.716103251,3.29665356126,0.0,53.8088170564,48.2474882111,63.0180376616,17.0531376204,14.8628918513,2.19024576909
 12/26  18:00:00,176.489465509,3.29665356126,0.0,58.0597596339,37.5258241642,62.7947880557,15.1947452318,13.0064344386,2.18831079319
 12/26  19:00:00,148.18844498,3.29665356126,0.0,67.2570122533,26.8041601173,36.0181789539,17.9913353976,16.8874115539,1.10392384369
 12/26  20:00:00,148.975845048,3.29665356126,0.0,70.61320353,26.8041601173,33.4493877451,23.3629609704,22.2594457893,1.10351518116
 12/26  21:00:00,144.386319376,3.29665356126,0.0,82.1061739282,16.0824960704,28.0885557216,29.0963371002,27.9927352281,1.10360187214
 12/26  22:00:00,145.575256365,3.29665356126,0.0,84.5795065216,16.0824960704,26.8041601173,31.4432374781,30.3400214611,1.103216017
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303718026,0.0,1.10303718026
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303515433,0.0,1.10303515433
 12/27  03:00:00,43.140031769,0.573447761505,0.0,3.63039980784,2.68041601173,21.4433280938,0.105086935452,0.0850869354523,0.02
 12/27  04:00:00,46.7145761894,0.955746269175,0.0,6.82264572055,2.68041601173,21.4433280938,1.12460890937,0.0215103350245,1.10309857435
 12/27  05:00:00,45.7525873106,0.76459701534,0.0,6.05180609558,2.68041601173,21.4433280938,0.0814839526883,0.0614839526883,0.02
 12/27  06:00:00,50.9114008149,0.955746269175,0.0,8.33905433438,5.36083202345,21.4433280938,1.28079023153,0.177572724633,1.1032175069
 12/27  07:00:00,209.580661368,3.29665356126,0.0,164.667407595,5.36083202345,21.4433280938,1.10313619565,0.0,1.10313619565
 12/27  08:00:00,179.676415356,3.29665356126,0.0,122.672369331,16.0824960704,32.6817896323,48.7102885695,47.6065423341,1.10374623539
 12/27  09:00:00,180.020826936,3.29665356126,0.0,58.0649326827,48.2474882111,70.4033123869,45.2674083315,43.0781054501,2.18930288141
 12/27  10:00:00,154.956112228,3.29665356126,0.0,41.3487894028,48.2474882111,62.0547409583,38.4154899011,36.2259184335,2.18957146767
 12/27  11:00:00,149.271796773,3.3042090273,0.0,37.5835118886,48.2474882111,60.1281475517,31.9461896264,29.7564614563,2.18972817013
 12/27  12:00:00,147.116696877,3.38495272007,0.0,33.421074893,48.2474882111,62.0547409583,27.5202534722,24.244959561,3.27529391115
 12/27  13:00:00,149.374559726,3.43836593488,0.0,36.1698730347,48.2474882111,61.5103924513,22.0000715292,18.722439995,3.27763153421
 12/27  14:00:00,141.322165598,3.47447041333,0.0,25.9315314157,48.2474882111,63.6602354638,14.9368286834,11.6605739377,3.27625474572
 12/27  15:00:00,131.64475065,3.37003210214,0.0,19.8906426905,48.2474882111,60.1281475517,13.3446473963,11.1552746999,2.18937269641
 12/27  16:00:00,130.228108281,3.29826933834,0.0,18.545763086,48.2474882111,60.1281475517,14.6899617913,12.5008226414,2.18913914981
 12/27  17:00:00,151.335200451,3.29665356126,0.0,24.4279142566,48.2474882111,63.0180376616,18.6361238053,15.3610156274,3.27510817792
 12/27  18:00:00,152.423399689,3.34239807995,0.0,33.9479492946,37.5258241642,62.7947880557,24.0633696483,22.9592136394,1.10415600893
 12/27  19:00:00,127.960279454,3.29665356126,0.0,47.0288467277,26.8041601173,36.0181789539,38.2088701322,36.0210967486,2.18777338357
 12/27  20:00:00,130.254626673,3.29665356126,0.0,51.8919851551,26.8041601173,33.4493877451,45.3131145796,44.2095604734,1.10355410619
 12/27  21:00:00,126.101632433,3.29665356126,0.0,63.8214869852,16.0824960704,28.0885557216,48.8978313943,47.7942382759,1.10359311835
 12/27  22:00:00,130.245625484,3.29665356126,0.0,69.249875641,16.0824960704,26.8041601173,51.6002126259,51.5802126259,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310963811,0.0,1.10310963811
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303743538,0.0,1.10303743538
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,45.6430680496,0.955746269175,0.0,5.75113758077,2.68041601173,21.4433280938,2.31768286654,1.21464685254,1.10303601399
 12/28  04:00:00,45.2879473699,0.76459701534,0.0,5.58716615491,2.68041601173,21.4433280938,0.859756249114,0.839756249114,0.02
 12/28  05:00:00,48.7828271539,0.955746269175,0.0,8.89089668512,2.68041601173,21.4433280938,3.07664149491,1.97360858161,1.1030329133
 12/28  06:00:00,50.2034358442,0.76459701534,0.0,7.82223861749,5.36083202345,21.4433280938,1.78019970068,1.76019970068,0.02
 12/28  07:00:00,195.717902775,3.29665356126,0.0,150.804649002,5.36083202345,21.4433280938,1.50978247467,0.406542087119,1.10324038756
 12/28  08:00:00,168.680740904,3.29665356126,0.0,111.676694879,16.0824960704,32.6817896323,76.1236636777,75.0199037053,1.1037599724
 12/28  09:00:00,188.772839113,3.29665356126,0.0,66.8169448598,48.2474882111,70.4033123869,70.6121056208,68.4231395769,2.18896604391
 12/28  10:00:00,169.20862158,3.29665356126,0.0,55.6012987552,48.2474882111,62.0547409583,64.0103356029,61.8208505189,2.18948508406
 12/28  11:00:00,153.279676969,3.29665356126,0.0,41.5989475507,48.2474882111,60.1281475517,56.1796231373,52.905176873,3.27444626428
 12/28  12:00:00,148.76476702,3.29665356126,0.0,35.1574441958,48.2474882111,62.0547409583,43.86997404,41.6796351136,2.19033892637
 12/28  13:00:00,151.306738608,3.29665356126,0.0,38.24376429,48.2474882111,61.5103924513,36.7580970792,33.4809605035,3.27713657571
 12/28  14:00:00,143.304640129,3.29665356126,0.0,28.0918227985,48.2474882111,63.6602354638,27.744748959,24.4672798394,3.27746911964
 12/28  15:00:00,134.100360747,3.29665356126,0.0,22.4196313285,48.2474882111,60.1281475517,22.4249466417,19.1507526751,3.27419396656
 12/28  16:00:00,137.253025447,3.29665356126,0.0,25.5722960291,48.2474882111,60.1281475517,17.694047031,15.5051002392,2.18894679178
 12/28  17:00:00,155.739164567,3.29665356126,0.0,28.8318783721,48.2474882111,63.0180376616,15.1345302418,12.9444675902,2.19006265162
 12/28  18:00:00,153.174156934,3.34201046047,0.0,34.6990941593,37.5258241642,62.7947880557,11.3837973079,9.19543872139,2.18835858647
 12/28  19:00:00,125.252797583,3.29665356126,0.0,44.3213648561,26.8041601173,36.0181789539,16.7484505046,15.6446018843,1.10384862032
 12/28  20:00:00,125.07548443,3.29665356126,0.0,46.7128429121,26.8041601173,33.4493877451,21.7920312851,20.6884867807,1.10354450439
 12/28  21:00:00,119.246987848,3.29665356126,0.0,56.9668424006,16.0824960704,28.0885557216,26.0043688404,24.9006946433,1.10367419712
 12/28  22:00:00,122.278290701,3.29665356126,0.0,61.2825408584,16.0824960704,26.8041601173,28.7976127401,27.6944185304,1.10319420976
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303724617,0.0,1.10303724617
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303515455,0.0,1.10303515455
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030317317,0.0,1.1030317317
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316958777,0.0,1.10316958777
 12/29  07:00:00,157.5854219,3.29665356126,0.0,112.672168127,5.36083202345,21.4433280938,1.11979166239,0.016648825879,1.10314283651
 12/29  08:00:00,141.889666328,3.29665356126,0.0,84.8856203032,16.0824960704,32.6817896323,28.0629872393,26.9592944605,1.10369277875
 12/29  09:00:00,171.304519429,3.29665356126,0.0,49.3486251759,48.2474882111,70.4033123869,22.4732948346,20.2841001092,2.1891947254
 12/29  10:00:00,156.3641601,3.29665356126,0.0,42.756837275,48.2474882111,62.0547409583,18.8341400089,16.6446734284,2.18946658054
 12/29  11:00:00,151.235053057,3.29665356126,0.0,39.554323639,48.2474882111,60.1281475517,15.236280257,13.0466297349,2.18965052211
 12/29  12:00:00,150.060512094,3.29665356126,0.0,36.4531892688,48.2474882111,62.0547409583,13.5883301966,10.3127270711,3.27560312556
 12/29  13:00:00,157.879659467,3.29665356126,0.0,44.8166851492,48.2474882111,61.5103924513,10.1288393939,6.85124618766,3.27759320625
 12/29  14:00:00,154.813678955,3.29665356126,0.0,39.6008616253,48.2474882111,63.6602354638,7.39376680624,4.1167033227,3.27706348354
 12/29  15:00:00,149.923117057,3.29665356126,0.0,38.2423876386,48.2474882111,60.1281475517,3.97539763233,1.78602263664,2.18937499569
 12/29  16:00:00,148.489603384,3.29665356126,0.0,36.8088739654,48.2474882111,60.1281475517,2.18915489084,0.0,2.18915489084
 12/29  17:00:00,162.839819272,3.29665356126,0.0,35.9325330773,48.2474882111,63.0180376616,4.32088190733,1.0457113722,3.27517053513
 12/29  18:00:00,153.548341557,3.33135690263,0.0,35.0839323401,37.5258241642,62.7947880557,1.65154770766,0.547370574315,1.10417713334
 12/29  19:00:00,125.118741783,3.29665356126,0.0,44.1873090565,26.8041601173,36.0181789539,2.52405092289,0.336229580627,2.18782134226
 12/29  20:00:00,123.628549026,3.29665356126,0.0,45.2659075082,26.8041601173,33.4493877451,4.86350487316,3.75992813485,1.10357673831
 12/29  21:00:00,115.835363989,3.29665356126,0.0,53.5552185418,16.0824960704,28.0885557216,7.82334336212,6.71972337279,1.10361998933
 12/29  22:00:00,117.911065332,3.29665356126,0.0,56.9153154894,16.0824960704,26.8041601173,7.19550774091,7.17550774091,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314360519,0.0,1.10314360519
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303119701,0.0,1.10303119701
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304024848,0.0,1.10304024848
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030390645,0.0,1.1030390645
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317562936,0.0,1.10317562936
 12/30  07:00:00,158.051079758,3.29665356126,0.0,113.137825985,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/30  08:00:00,131.892229234,3.29665356126,0.0,91.7107263774,5.36083202345,26.5809105114,28.1099100328,27.0066037003,1.10330633254
 12/30  09:00:00,132.129794758,3.29665356126,0.0,70.7209962527,26.8041601173,31.2995447326,25.8165886741,24.7130548062,1.10353386786
 12/30  10:00:00,125.318835235,3.29665356126,0.0,61.6623444222,26.8041601173,33.5472370403,22.0129606945,20.9091648692,1.10379582528
 12/30  11:00:00,124.256694482,3.29665356126,0.0,61.5635003722,26.8041601173,32.583940337,19.5194433918,18.4156689702,1.10377442165
 12/30  12:00:00,125.711168183,3.29665356126,0.0,60.7702817661,26.8041601173,34.8316326447,23.2241062133,21.0362543926,2.18785182063
 12/30  13:00:00,123.115155505,3.29665356126,0.0,59.4586646925,26.8041601173,33.5472370403,24.0236952948,22.9199649167,1.1037303781
 12/30  14:00:00,118.475889617,3.29665356126,0.0,57.3881900132,26.8041601173,30.9784458315,26.7727306539,25.6690076998,1.10372295409
 12/30  15:00:00,107.890830437,3.29665356126,0.0,75.2127854559,8.04124803518,21.3317032909,33.139312298,32.0356373366,1.10367496135
 12/30  16:00:00,106.949877462,3.29665356126,0.0,75.5562280853,8.04124803518,20.0473076865,35.6526342662,34.5491474385,1.10348682771
 12/30  17:00:00,123.998120416,3.29665356126,0.0,79.9467054714,8.04124803518,20.3684065876,35.7363955346,34.6328622554,1.10353327912
 12/30  18:00:00,125.944679266,3.29665356126,0.0,87.1460801219,2.68041601173,18.0090894769,39.2145280209,38.1113741032,1.10315391766
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312744202,0.0,1.10312744202
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312438123,0.0,1.10312438123
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,41.4763147108,0.955746269175,0.0,6.94521626542,2.68041601173,16.0824960704,1.36455369756,0.261494274533,1.10305942303
 12/30  24:00:00,40.985098751,0.76459701534,0.0,6.6451495595,2.68041601173,16.0824960704,0.242076696639,0.222076696639,0.02
 12/31  01:00:00,44.5950493056,0.955746269175,0.0,10.0639508602,2.68041601173,16.0824960704,2.18383567656,1.08084291899,1.10299275757
 12/31  02:00:00,43.1405156758,0.76459701534,0.0,8.8005664843,2.68041601173,16.0824960704,1.26339623772,1.24339623772,0.02
 12/31  03:00:00,47.3611002799,0.955746269175,0.0,12.8300018346,2.68041601173,16.0824960704,3.81003287221,2.70704793743,1.10298493478
 12/31  04:00:00,46.8195455767,1.02000191975,0.0,12.2241914808,2.68041601173,16.0824960704,2.40897568703,2.38897568703,0.02
 12/31  05:00:00,61.166894881,2.67861923308,0.0,24.9129234717,2.68041601173,16.0824960704,4.91060619837,3.8075561228,1.10305007557
 12/31  06:00:00,57.3253662692,2.19776904084,0.0,21.5522450521,2.68041601173,16.0824960704,3.16217643111,3.14217643111,0.02
 12/31  07:00:00,65.8718293056,2.74721130105,0.0,29.5492658283,2.68041601173,16.0824960704,5.7592852343,4.65624041693,1.10304481737
 12/31  08:00:00,48.5195660544,2.19776904084,0.0,22.6157781707,2.68041601173,16.0824960704,3.79715294532,3.77715294532,0.02
 12/31  09:00:00,39.769592547,2.40425096118,0.0,18.5939894096,2.68041601173,16.0824960704,6.36600146352,5.26296219895,1.10303926457
 12/31  10:00:00,35.2305176629,1.85480870097,0.0,14.6043567857,2.68041601173,16.0824960704,4.01551877803,3.99551877803,0.02
 12/31  11:00:00,40.0300966071,1.88981045137,0.0,19.3689339795,2.68041601173,16.0824960704,4.92043359721,4.90043359721,0.02
 12/31  12:00:00,29.56313687,0.76459701534,0.0,10.0271876785,2.68041601173,16.0824960704,4.31891217974,3.21576607708,1.10314610266
 12/31  13:00:00,30.7658381124,0.955746269175,0.0,11.038739667,2.68041601173,16.0824960704,3.38779887602,3.36779887602,0.02
 12/31  14:00:00,26.2046881897,0.76459701534,0.0,6.66873899818,2.68041601173,16.0824960704,2.88770250403,1.78452053372,1.10318197032
 12/31  15:00:00,30.149060613,0.955746269175,0.0,10.4219621676,2.68041601173,16.0824960704,2.8483092256,1.74515973999,1.10314948561
 12/31  16:00:00,28.6357504779,0.76459701534,0.0,9.09980128634,2.68041601173,16.0824960704,0.807571583611,0.787571583611,0.02
 12/31  17:00:00,48.5407986087,1.51618477849,0.0,15.9165949874,2.68041601173,16.0824960704,2.23831741758,1.13527210487,1.10304531271
 12/31  18:00:00,51.9348432955,1.69866119753,0.0,16.6608299218,2.68041601173,16.0824960704,0.904358826271,0.884358826271,0.02
 12/31  19:00:00,55.238601345,1.70299761493,0.0,19.9602515539,2.68041601173,16.0824960704,1.68336466675,1.66336466675,0.02
 12/31  20:00:00,54.8008632413,1.69866119753,0.0,19.5268498676,2.68041601173,16.0824960704,2.44501641733,1.3419791022,1.10303731513
 12/31  21:00:00,58.1203843075,1.70299761493,0.0,22.8420345164,2.68041601173,16.0824960704,2.33519751868,2.31519751868,0.02
 12/31  22:00:00,57.0179142587,1.69866119753,0.0,21.743900885,2.68041601173,16.0824960704,2.95058829512,1.84738940543,1.10319888969
 12/31  23:00:00,62.0815341565,1.97736588683,0.0,26.5288160935,2.68041601173,16.0824960704,2.87581671942,2.85581671942,0.02
 12/31  24:00:00,63.2354670775,2.28169377532,0.0,27.378421126,2.68041601173,16.0824960704,3.38192957149,2.27888520492,1.10304436657
